Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.23,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,18.5,9.26
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,34.06,23.83
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,50.11,38.43
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,67.15,53.8
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,84.14,68.95
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,100.05,82.95
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,116.03,96.82
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,201.41,172.12
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,296.47,253.9
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,231.55,196.77
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,165.16,137.94
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,369.9,315.83
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,574.71,484.5
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,561.17,470.44
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,544.52,454.95
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,476.68,398.47
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,406.14,339.21
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,331.42,276.65
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,239.99,199.28
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,224.37,185.92
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,208.95,172.61
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,225.4,186.72
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,241.97,200.87
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,279.78,232.92
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,300.55,250.81
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,266.41,222.35
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,233.11,194.54
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,142.75,118.19
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,71.73,56.92
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,65.0,51.36
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,58.33,45.75
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,51.22,39.6
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,44.12,33.39
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,36.59,26.77
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,29.07,20.06
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,21.56,13.24
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.06,6.38
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,7.9,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.5,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,11.86,4.63
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,16.7,9.09
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,22.44,14.3
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,28.18,19.46
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,33.49,24.18
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,38.81,28.85
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,66.91,53.47
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,97.57,79.91
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,55.23,42.95
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,15.86,8.37
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,79.45,63.78
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,150.19,123.47
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,196.37,162.04
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,243.96,201.18
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,213.48,175.37
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,183.38,150.13
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,124.2,100.84
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,69.08,54.11
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,93.8,75.18
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,119.86,97.03
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,159.18,130.13
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,200.01,164.0
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,189.52,154.97
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,179.2,146.35
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,138.56,112.66
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,99.29,79.77
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,71.69,56.49
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,45.92,34.45
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,41.47,30.79
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,37.04,27.06
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,32.61,23.23
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,28.18,19.36
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,23.32,15.08
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,18.46,10.74
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,13.62,6.32
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,8.77,1.89
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.26,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.82,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,79.94,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,179.95,131.2
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,253.01,204.24
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,336.87,280.05
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,406.63,342.54
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,481.49,407.08
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,445.25,377.35
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,384.38,325.77
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,391.99,330.18
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,394.76,329.77
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,339.57,282.09
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,277.1,228.04
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,309.5,254.08
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,342.73,280.14
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,456.32,372.34
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,575.07,465.29
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,567.92,457.01
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,540.94,434.82
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,582.5,466.77
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,605.18,484.21
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,605.64,483.63
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,604.93,482.39
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,809.31,640.97
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,966.18,751.11
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,945.02,735.99
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,920.6,720.33
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,897.28,705.09
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,862.41,681.57
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,820.31,652.7
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,776.14,622.03
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,724.44,585.05
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,671.84,546.8
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,612.43,500.87
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,553.29,453.0
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,482.84,396.83
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,415.36,340.53
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,337.09,272.61
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,265.37,207.52
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,175.86,116.62
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,77.12,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,96.1,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,218.86,161.21
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,295.78,241.4
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,382.57,321.41
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,454.24,385.92
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,530.14,451.02
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,594.8,505.11
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,655.27,553.65
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,711.6,594.39
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,767.45,633.57
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,816.11,666.91
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,862.98,698.23
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,902.4,723.95
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,939.14,747.46
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,968.7,766.62
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,994.97,783.46
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,1014.06,793.84
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1029.4,801.73
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,1038.25,806.75
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,1043.25,809.36
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,1041.18,806.42
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,1035.24,801.1
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,1022.81,793.04
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,1006.68,782.64
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,983.07,765.81
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,956.12,746.82
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,922.9,726.19
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,886.86,703.4
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,843.31,673.67
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,797.83,642.2
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,751.47,609.73
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,697.17,570.68
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,634.69,523.0
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,572.75,472.87
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,501.18,414.73
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,432.55,356.55
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,350.91,285.71
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,276.32,218.03
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,181.39,123.86
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,84.65,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,77.55,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,175.01,128.76
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,248.54,203.31
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,333.08,280.77
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,401.92,343.39
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,475.74,407.99
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,539.16,462.26
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,600.91,513.39
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,573.06,487.76
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,521.88,443.07
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,665.37,560.09
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,808.8,667.67
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,848.38,693.06
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,885.69,717.31
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,914.77,735.74
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,940.91,752.03
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,956.2,760.59
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,977.8,773.8
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,986.86,778.18
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,992.34,780.34
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,990.24,777.4
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,984.55,772.23
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,972.31,764.1
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,956.64,753.76
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,796.85,638.43
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,602.97,489.24
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,552.28,451.15
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,502.66,412.38
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,533.71,440.19
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,573.27,473.28
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,526.67,436.02
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,480.92,399.47
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,427.92,356.65
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,376.56,314.26
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,322.03,268.88
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,270.09,224.28
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,200.0,163.51
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,145.53,114.8
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,82.86,56.33
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,56.7,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,127.22,91.76
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,193.29,156.01
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,270.46,225.66
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,333.48,282.13
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,401.68,341.26
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,466.79,396.46
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,532.52,450.53
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,587.24,493.49
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,642.42,535.62
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,387.31,327.71
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,74.36,58.29
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,103.08,82.8
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,132.63,107.33
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,154.85,125.78
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,177.46,144.45
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,116.41,93.17
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,60.19,45.62
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,60.64,46.02
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,61.08,46.39
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,82.94,64.82
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,106.2,84.33
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,112.53,89.63
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,118.95,95.06
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,93.42,73.61
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,69.05,53.1
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,61.04,46.43
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,53.04,39.72
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,59.24,45.1
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,65.45,50.49
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,59.67,45.76
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,53.89,41.01
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,47.23,35.35
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,40.57,29.65
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,33.49,23.56
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,26.41,17.38
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,19.79,11.48
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.18,5.56
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,7.9,0.5
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.73,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,80.13,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,182.16,130.91
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,256.34,205.2
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,341.7,281.82
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,411.17,343.76
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,482.45,405.15
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,335.3,283.77
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,112.55,91.25
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,207.47,173.23
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,313.41,261.43
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,568.49,470.94
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,823.76,659.67
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,857.06,677.59
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,895.76,701.06
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,926.71,720.9
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,954.67,738.67
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,975.08,750.26
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,992.1,759.62
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,1002.55,764.78
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,1009.34,767.65
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,1010.38,767.25
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,1007.67,764.54
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,997.23,757.85
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,983.14,748.9
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,962.85,734.45
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,939.15,717.84
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,906.87,697.38
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,871.77,674.9
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,830.13,646.7
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,786.38,616.76
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,735.91,580.68
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,690.34,547.63
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,630.26,503.23
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,570.56,456.13
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,501.5,402.84
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,435.1,349.09
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,355.86,282.94
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,283.22,219.3
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,191.58,134.04
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,106.72,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,40.7,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,58.06,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,131.74,93.56
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,188.47,149.87
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,252.72,207.5
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,307.39,255.96
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,365.5,305.6
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,419.85,351.31
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,476.87,397.95
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,595.22,492.07
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,713.55,580.73
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,761.92,614.39
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,808.91,647.03
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,850.96,675.66
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,890.96,702.58
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,921.74,721.85
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,940.33,732.49
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,964.22,746.98
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,975.12,752.4
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,663.3,525.88
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,291.09,230.02
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,230.85,182.62
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,189.94,149.34
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,295.64,235.08
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,388.95,308.77
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,345.97,274.56
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,303.87,241.28
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,584.31,467.11
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,797.07,623.78
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,667.0,527.47
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,520.71,415.71
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,461.56,370.92
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,404.95,326.73
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,363.87,293.96
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,323.87,261.33
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,374.63,302.39
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,401.47,321.26
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,326.7,258.38
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,258.35,199.12
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,170.13,119.85
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,86.86,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,31.5,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,82.56,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,188.35,136.8
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,263.37,214.02
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,349.63,293.99
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,417.32,357.03
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,493.95,425.62
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,558.78,482.94
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,625.31,540.01
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,684.51,587.38
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,743.68,632.93
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,792.96,670.8
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,840.69,707.03
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,873.73,730.07
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,911.9,756.94
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,942.93,779.32
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,970.91,799.36
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,991.26,812.13
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,1008.13,822.34
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,895.37,736.02
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,749.92,619.91
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,738.12,610.58
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,724.33,599.3
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,610.69,506.8
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,497.9,413.49
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,750.19,625.26
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,945.49,776.3
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,622.48,522.94
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,265.18,219.92
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,197.01,163.07
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,146.62,120.09
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,228.08,192.29
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,306.44,260.68
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,273.79,233.33
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,241.76,206.18
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,207.87,176.8
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,174.71,147.38
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,137.33,113.67
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,101.54,80.91
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,60.81,43.13
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,15.5,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,7.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,84.62,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,193.39,142.44
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,269.33,221.07
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,356.47,301.76
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,425.07,365.16
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,502.79,433.83
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,568.7,489.93
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,636.25,545.16
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,694.78,590.02
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,753.06,632.61
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,803.46,667.46
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,852.29,700.21
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,885.76,721.2
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,924.31,745.65
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,954.63,764.58
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,981.83,781.09
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,1001.33,791.17
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,1017.23,798.78
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,1027.14,803.73
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,1033.32,806.26
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,1033.19,803.19
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,1029.3,797.77
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,1017.22,788.42
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,1001.52,776.86
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,978.44,759.87
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,952.09,740.87
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,919.37,719.64
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,891.97,702.12
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,849.5,673.75
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,804.91,643.67
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,693.59,564.29
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,585.38,483.83
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,528.35,440.59
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,472.67,396.43
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,413.26,347.19
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,356.0,298.02
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,287.61,238.18
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,224.95,181.54
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,127.51,95.37
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,29.05,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.28,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,36.4,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,82.4,59.05
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,123.86,100.45
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,168.46,141.56
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,210.24,179.16
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,253.79,217.16
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,293.39,251.01
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,334.39,285.07
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,366.71,310.19
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,384.69,323.22
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,444.48,370.28
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,492.63,406.98
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,562.41,460.92
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,652.09,527.75
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,675.67,543.2
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,697.54,557.9
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,608.51,487.52
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,514.08,412.66
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,519.27,417.16
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,523.8,420.37
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,499.71,400.82
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,475.13,381.08
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,512.63,411.69
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,566.44,453.47
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,525.83,422.12
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,502.76,404.4
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,441.86,356.91
