Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,87.92,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,200.38,150.71
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,275.68,225.82
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,358.45,303.47
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,430.69,370.19
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,507.57,438.57
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,573.81,496.2
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,641.64,553.21
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,701.45,600.77
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,761.08,646.14
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,806.23,680.05
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,856.09,717.28
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,898.62,747.24
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,938.76,775.06
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,972.02,796.84
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,1002.08,816.06
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,1024.38,830.05
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,1043.01,841.44
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,973.72,789.19
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,894.15,729.27
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,982.61,795.98
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,1062.22,854.37
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,1052.24,846.18
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,1038.39,835.89
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,1018.26,819.99
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,994.52,801.66
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,963.7,779.42
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,929.75,754.93
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,888.47,725.22
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,844.79,693.56
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,793.88,656.79
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,747.62,623.17
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,687.72,577.11
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,627.64,528.68
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,558.78,471.46
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,491.78,414.23
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,414.16,345.93
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,341.58,279.75
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,254.39,201.01
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,178.68,123.34
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,67.31,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,89.17,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,199.5,149.84
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,274.42,222.8
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,359.45,299.82
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,430.69,362.72
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,506.49,426.4
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,572.08,479.85
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,639.18,532.23
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,697.76,574.74
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,749.75,610.39
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,799.86,643.83
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,848.35,675.4
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,890.64,701.48
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,930.4,725.45
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,962.51,744.46
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,991.44,761.26
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,1013.02,773.98
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,1030.92,784.41
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,1042.72,793.24
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,1050.69,799.75
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,1051.21,800.04
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,1047.83,797.94
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,1038.02,793.16
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,1024.4,785.95
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,1003.76,773.2
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,979.62,758.03
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,948.65,738.39
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,914.63,716.55
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,874.36,690.09
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,831.73,661.64
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,781.49,627.67
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,735.97,596.64
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,676.82,553.56
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,617.55,508.04
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,549.52,454.27
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,483.39,399.96
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,407.15,334.86
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,335.86,271.58
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,250.58,196.28
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,180.63,126.11
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,66.47,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,84.53,0.58
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,190.77,143.25
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,264.63,214.87
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,349.39,292.48
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,381.79,324.29
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,409.49,349.75
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,431.04,368.91
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,451.64,385.8
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,533.85,454.12
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,630.58,532.11
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,735.58,612.5
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,843.03,691.83
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,877.63,714.19
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,917.31,740.49
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,949.24,761.38
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,978.1,779.96
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,998.56,792.99
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,1015.36,803.51
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,922.75,734.99
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,797.27,639.03
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,816.9,654.0
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,833.91,666.4
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,935.57,741.74
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,1004.97,791.47
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,983.63,774.54
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,968.33,762.67
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,936.58,740.16
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,901.94,715.65
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,863.63,688.43
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,822.59,659.09
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,772.13,622.76
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,720.38,585.09
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,657.79,537.7
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,595.83,488.27
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,527.89,434.07
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,465.39,382.51
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,385.77,314.85
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,312.65,250.73
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,228.87,177.36
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,156.97,109.28
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,68.4,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,64.84,3.4
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,143.41,104.63
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,211.86,166.68
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,293.22,237.72
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,365.74,300.65
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,444.68,367.06
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,340.93,282.29
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,204.37,166.59
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,452.95,373.4
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,703.61,567.59
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,754.95,600.72
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,800.71,630.28
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,847.39,659.78
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,892.43,687.38
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,925.87,707.25
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,956.47,724.86
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,983.31,738.74
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,1006.99,750.25
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,1019.98,757.4
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,1018.85,755.58
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,1022.43,755.73
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,1022.31,753.56
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,1013.89,747.69
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,1001.83,739.72
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,983.69,728.69
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,962.03,715.52
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,796.63,604.82
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,602.17,464.75
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,737.66,568.58
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,828.52,631.02
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,778.09,596.13
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,726.27,561.35
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,668.03,520.87
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,609.59,477.92
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,541.67,427.79
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,475.72,376.98
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,402.04,317.83
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,331.1,258.43
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,246.62,186.89
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,173.69,119.93
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,75.58,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,43.85,4.0
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,97.09,72.09
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,144.77,116.98
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,197.18,165.13
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,245.88,209.44
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,298.9,256.64
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,293.21,251.61
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,267.02,227.97
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,323.52,276.19
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,383.61,326.53
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,497.12,421.86
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,622.04,523.64
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,498.06,417.5
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,344.69,285.75
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,523.66,435.98
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,677.27,561.43
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,502.62,416.47
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,320.95,262.63
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,213.02,173.77
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,127.86,102.19
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,74.02,57.08
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,22.98,13.9
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,25.19,15.83
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,27.4,17.77
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,68.21,52.54
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,110.78,88.62
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,60.63,46.2
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,12.35,4.96
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,67.27,52.09
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,126.45,102.54
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,68.58,53.52
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,14.97,7.38
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,13.64,6.26
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,12.31,5.13
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,10.55,3.62
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,8.78,2.08
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,7.02,0.53
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,5.26,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.51,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.75,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.87,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,62.38,12.3
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,137.96,104.88
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,192.46,157.32
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,253.18,213.36
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,309.69,264.36
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,370.81,317.66
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,418.06,358.06
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,465.12,397.04
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,479.83,406.76
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,474.96,400.31
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,671.7,561.64
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,853.49,698.05
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,895.92,724.74
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,935.85,750.43
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,969.37,771.46
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,999.73,790.09
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,1021.84,803.16
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,1040.29,813.78
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,1052.91,821.96
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,1061.66,827.66
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,1064.77,829.66
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,1063.93,829.16
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,1054.73,822.68
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,1041.65,813.75
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,1022.46,799.63
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,999.56,783.1
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,969.75,762.92
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,936.74,740.52
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,896.27,712.7
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,853.29,682.92
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,803.33,648.11
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,751.76,611.64
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,700.07,573.43
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,641.64,528.31
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,573.87,474.43
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,507.6,419.78
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,432.96,356.31
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,362.5,293.85
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,277.29,218.86
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,202.29,147.98
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,88.22,0.39
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,91.91,25.35
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,208.01,157.03
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,281.93,227.88
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,365.57,304.13
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,436.7,367.35
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,512.31,431.33
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,577.6,484.54
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,639.19,532.74
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,698.02,574.2
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,756.61,613.58
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,807.46,648.71
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,856.62,682.09
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,899.08,708.9
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,939.0,733.55
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,971.99,753.81
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,1001.73,771.74
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,1023.88,784.79
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,1042.29,795.4
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,1055.12,803.5
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,1064.02,809.14
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,1065.86,808.68
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,1063.69,805.76
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,1054.94,800.16
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,1042.26,792.13
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,1023.19,779.93
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,1000.41,765.34
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,970.86,745.48
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,938.03,723.44
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,896.54,695.63
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,852.7,666.01
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,803.55,631.22
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,752.74,594.79
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,694.78,551.8
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,641.38,510.67
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,574.69,460.82
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,509.37,409.91
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,433.97,348.78
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,362.87,288.36
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,279.12,215.67
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,205.21,147.49
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,89.97,12.37
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,94.94,30.76
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,214.56,159.39
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,288.54,228.99
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,371.93,303.9
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,442.48,365.88
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,517.11,428.55
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,583.47,482.76
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,651.19,535.94
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,703.92,573.28
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,761.15,612.26
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,811.75,646.85
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,860.6,679.85
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,902.92,708.38
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,942.62,734.8
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,975.35,756.95
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,1004.78,776.82
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,1026.11,789.94
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,1043.65,800.56
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,1055.99,808.92
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,1064.41,814.79
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,1065.3,815.66
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,1062.21,814.01
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,1052.59,807.64
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,1039.09,798.78
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,1019.41,786.13
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,996.1,771.04
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,965.98,751.66
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,932.69,730.02
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,893.06,702.63
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,850.84,673.23
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,800.95,638.18
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,749.45,601.57
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,697.05,562.69
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,638.09,517.32
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,571.47,465.37
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,506.29,412.81
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,431.08,350.26
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,360.22,288.82
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,276.8,215.75
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,203.16,147.87
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,90.91,22.73
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,87.85,32.91
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,194.41,146.61
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,268.13,215.34
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,352.44,291.1
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,426.69,356.37
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,504.16,421.82
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,570.24,475.65
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,637.92,528.61
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,699.06,573.91
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,760.18,616.8
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,812.62,653.47
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,856.14,683.09
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,899.11,710.66
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,939.62,736.09
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,972.24,756.75
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,1001.66,775.12
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,1026.04,790.4
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,1046.86,803.3
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,1058.59,810.8
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,1066.43,815.83
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,1067.47,815.23
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,1064.54,812.12
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,1055.0,805.86
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,1041.58,797.14
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,1020.57,781.77
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,996.01,764.13
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,965.03,744.36
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,930.92,722.38
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,890.73,694.58
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,848.03,664.9
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,798.37,630.33
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,753.37,598.95
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,692.85,554.81
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,632.23,508.77
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,564.64,457.08
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,498.7,404.68
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,422.81,342.24
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,354.5,283.43
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,270.81,210.54
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,197.63,144.02
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,88.25,29.48
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,83.69,34.3
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,183.27,136.51
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,255.16,202.01
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,337.59,274.74
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,411.48,338.46
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,489.42,403.09
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,555.16,456.05
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,622.67,508.23
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,684.23,552.26
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,746.16,593.81
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,790.35,622.62
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,839.2,654.31
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,882.69,680.27
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,923.92,704.13
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,957.42,724.5
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,987.79,742.72
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,1008.54,754.49
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,1025.54,763.93
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,1038.19,769.73
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,1047.03,773.19
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,1048.83,772.68
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,1046.75,769.88
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,1037.84,763.44
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,1025.12,754.74
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,1006.16,742.6
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,983.63,728.29
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,953.38,707.61
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,920.03,684.96
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,881.03,659.0
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,839.5,631.28
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,789.95,598.63
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,745.05,568.84
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,686.65,527.98
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,627.96,485.34
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,560.84,437.27
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,495.36,388.28
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,420.93,329.52
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,351.03,271.85
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,271.03,205.25
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,198.76,142.26
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,89.14,35.2
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
