Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,86.18,38.79
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,188.24,139.53
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,260.24,204.17
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,342.65,275.85
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,413.99,337.29
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,490.76,401.02
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,326.54,270.02
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,93.65,73.29
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,105.34,82.78
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,117.1,91.92
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,201.56,161.11
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,282.58,225.83
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,298.72,237.73
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,314.96,249.81
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,458.32,364.8
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,608.29,481.33
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,827.61,651.3
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,1015.11,784.14
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,1027.06,792.0
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,1035.29,798.44
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,1035.8,798.69
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,1032.53,796.42
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,1023.45,791.16
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,1010.7,783.43
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,989.0,769.39
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,973.49,759.88
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,942.83,738.74
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,909.19,715.48
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,866.51,685.5
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,821.77,653.81
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,771.97,617.11
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,720.89,579.22
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,659.64,533.19
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,602.27,487.57
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,534.62,433.4
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,469.19,379.68
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,392.42,315.6
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,321.49,254.86
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,240.64,185.56
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,170.23,123.74
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,79.31,35.7
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,96.74,47.7
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,215.35,161.98
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,287.41,228.95
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,372.86,305.44
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,445.25,369.24
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,522.05,434.33
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,589.14,490.48
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,657.63,546.13
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,717.77,591.58
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,771.26,630.15
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,823.14,667.62
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,873.32,703.29
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,916.34,731.83
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,956.67,758.05
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,991.18,781.3
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1022.43,802.15
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1045.08,815.65
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1063.92,826.54
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1077.05,834.39
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,1086.22,839.62
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,1087.8,838.5
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,1085.32,834.8
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,1075.74,827.62
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,1062.21,817.92
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,1041.81,804.05
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,1017.72,787.77
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,987.32,766.38
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,953.68,742.82
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,912.36,714.18
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,868.47,683.63
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,818.73,648.27
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,773.5,616.68
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,713.26,572.59
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,652.66,526.64
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,584.18,474.5
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,517.2,421.48
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,440.31,357.87
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,367.91,295.57
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,285.85,224.18
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,211.47,157.22
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,95.89,49.15
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,97.63,52.43
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,216.37,167.23
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,290.53,237.77
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,372.01,313.27
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,446.16,381.07
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,525.28,450.88
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,592.44,508.0
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,660.95,564.09
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,595.92,506.72
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,484.38,410.38
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,689.04,579.98
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,879.97,724.59
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,924.4,754.13
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,966.26,782.21
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,999.78,805.03
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1029.91,825.35
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1052.3,838.9
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1070.82,849.77
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1083.19,857.07
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,1091.5,861.66
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,1092.86,860.81
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1090.11,857.31
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,1080.99,850.69
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,1067.85,841.46
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,1047.06,825.41
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,1022.58,806.98
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,991.84,785.75
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,957.81,762.2
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,916.52,733.72
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,872.71,703.2
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,823.06,668.67
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,771.68,632.36
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,718.63,593.06
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,658.87,547.02
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,591.0,492.6
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,524.42,437.81
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,449.24,373.29
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,378.09,309.96
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,294.3,235.6
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,219.67,166.9
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,129.26,73.53
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,44.53,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,53.56,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,136.67,78.42
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,230.88,177.36
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,305.81,246.96
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,389.6,321.38
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,461.57,383.73
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,537.38,446.24
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,604.09,499.73
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,666.95,548.35
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,726.82,591.57
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,786.03,632.8
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,838.26,668.18
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,888.64,701.77
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,931.95,729.97
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,972.49,756.06
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1006.2,777.51
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1036.52,796.66
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1056.7,808.22
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1072.71,817.2
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1086.0,824.67
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,1095.28,829.64
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,1098.21,829.83
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,1097.05,827.59
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,1087.94,820.42
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,1074.81,810.85
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,1055.45,798.13
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,1032.25,783.08
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,1001.47,763.08
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,967.37,740.95
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,923.49,712.12
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,877.41,681.64
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,826.46,647.43
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,780.06,616.04
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,720.28,573.93
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,660.03,529.82
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,591.77,478.96
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,524.87,427.06
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,448.15,364.8
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,375.65,303.28
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,294.9,233.92
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,221.06,167.67
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,128.82,76.95
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,43.72,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,40.86,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,124.49,74.51
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,215.75,166.74
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,288.92,235.11
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,371.6,309.85
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,438.36,368.95
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,511.65,430.79
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,577.76,485.6
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,645.28,539.69
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,703.54,584.08
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,761.09,626.6
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,812.89,662.42
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,863.04,696.32
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,905.83,724.59
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,937.42,744.45
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,970.57,766.38
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1000.57,785.95
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1023.02,798.64
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,1041.84,809.19
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,1054.67,817.13
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,1063.68,822.61
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,1065.34,823.22
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,1063.1,821.38
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,1053.84,814.91
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1040.78,806.05
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,962.7,752.14
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,880.67,694.98
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,917.8,722.95
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,941.58,740.49
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,896.01,708.69
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,848.53,675.8
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,798.01,641.02
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,746.04,604.67
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,684.57,559.64
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,626.71,514.65
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,558.88,461.19
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,493.03,407.59
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,415.92,342.64
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,344.16,280.24
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,262.6,209.77
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,190.84,145.79
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,97.12,60.27
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,45.7,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,129.65,80.07
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,219.76,170.42
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,292.58,239.06
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,372.5,312.57
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,443.43,376.92
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,518.34,442.42
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,585.59,499.95
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,654.29,556.88
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,715.28,605.06
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,776.02,650.99
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,821.65,685.03
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,871.75,722.24
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,915.4,752.67
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,956.47,780.82
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,991.04,805.1
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1022.35,826.88
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1046.87,842.24
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1067.74,854.95
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1081.07,863.28
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,1090.4,868.83
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,1092.49,869.58
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,1090.49,867.58
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,1081.44,860.35
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,1068.38,850.43
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,1049.45,834.84
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,1026.76,816.76
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,995.99,796.06
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,961.91,772.93
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,919.31,742.01
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,874.38,709.29
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,824.87,673.72
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,779.82,641.23
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,720.13,596.1
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,659.9,549.06
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,592.45,493.35
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,526.23,437.82
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,451.82,374.19
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,381.19,311.65
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,298.54,238.72
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,227.79,173.9
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,139.63,89.38
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,54.34,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,37.91,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,120.7,77.46
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,208.49,162.8
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,281.68,230.58
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,364.5,305.02
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,438.43,370.14
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,515.33,435.32
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,581.95,490.67
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,649.99,545.31
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,711.61,591.65
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,773.16,635.43
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,825.77,672.86
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,869.31,703.15
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,912.47,731.96
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,953.11,758.65
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,986.99,780.93
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1017.62,800.88
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1039.75,814.83
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1058.08,826.23
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1071.19,834.84
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,1080.39,840.91
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,1082.37,840.49
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,1080.35,837.52
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,1071.45,830.7
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,1058.62,821.36
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,1039.81,806.92
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,1017.26,790.08
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,986.49,768.3
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,952.49,744.37
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,912.28,716.05
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,869.46,685.84
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,826.12,654.62
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,773.7,616.53
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,714.09,572.78
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,654.02,527.13
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,586.79,476.86
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,520.87,425.53
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,446.06,364.34
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,377.79,305.93
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,296.27,235.25
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,223.79,170.13
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,136.63,88.89
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,51.34,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,18.19,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,119.54,77.69
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,235.34,181.73
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,308.6,251.01
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,390.22,326.14
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,461.24,390.14
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,535.97,454.91
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,598.03,507.41
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,664.85,561.81
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,617.45,519.34
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,531.05,444.55
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,606.11,505.07
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,685.41,567.12
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,687.61,564.74
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,683.06,557.33
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,865.92,701.24
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1031.92,822.38
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1054.23,835.8
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1072.51,847.24
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1085.98,856.3
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,1095.41,862.66
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,1098.85,863.65
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,1098.13,861.91
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,1089.51,855.69
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,1076.8,846.79
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,1058.27,834.26
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1035.81,819.05
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1006.1,798.37
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,972.95,775.26
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,933.84,748.05
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,891.74,718.48
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,841.89,683.46
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,790.08,646.56
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,732.88,604.0
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,674.66,559.96
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,608.67,506.94
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,543.54,452.93
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,473.89,392.57
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,403.63,330.18
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,322.38,257.82
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,249.02,190.16
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,160.22,106.31
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,75.46,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,64.65,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,147.75,97.41
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,235.85,182.01
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,308.72,249.9
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,389.87,322.78
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,459.67,383.93
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,533.02,445.13
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,593.83,494.63
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,659.37,545.85
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,717.76,587.94
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,775.37,628.45
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,826.49,663.93
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,875.66,697.53
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,918.27,726.01
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,958.04,752.26
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,991.23,773.28
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1021.02,791.88
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1040.75,803.47
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1056.31,812.32
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1069.09,820.56
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,1077.9,826.24
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,1080.01,825.9
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,1078.07,823.01
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,1068.62,816.35
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,1055.22,807.2
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,1036.37,794.49
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,1013.78,779.36
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,983.27,758.4
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,949.48,735.25
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,908.59,707.5
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,865.22,677.88
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,815.88,643.61
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,764.83,607.88
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,713.28,570.43
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,654.87,526.64
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,588.38,475.68
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,523.03,423.83
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,450.89,364.71
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,382.22,306.13
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,302.18,237.16
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,230.31,173.03
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,148.09,98.23
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,64.24,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,58.94,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,142.59,95.48
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,225.99,173.63
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,298.02,240.0
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,378.48,311.86
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,448.69,372.72
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,522.74,434.09
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,588.29,486.86
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,655.02,538.66
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,709.03,577.89
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,767.32,618.78
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,818.72,653.24
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,868.35,685.76
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,911.16,713.16
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,951.25,738.35
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,984.44,758.12
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1014.32,775.5
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1037.34,788.13
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1056.61,798.29
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1069.93,805.01
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,1079.27,809.27
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,1081.09,808.74
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,1078.85,805.78
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,1070.39,800.0
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,1057.94,791.82
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,1038.31,778.02
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1014.99,761.96
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,984.95,742.96
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,951.62,721.75
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,911.68,695.94
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,869.11,668.14
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,819.96,635.08
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,769.04,600.42
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,716.61,563.4
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,657.52,520.24
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,590.93,471.35
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,525.47,421.31
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,451.73,362.78
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,381.83,304.67
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,303.78,238.18
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,232.19,174.85
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,146.96,98.65
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,71.93,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,64.36,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,149.04,99.98
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,233.47,177.89
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,306.4,244.32
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,387.6,315.74
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,458.67,376.65
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,533.48,437.76
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,599.39,489.97
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,666.35,540.98
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,720.9,579.59
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,779.73,619.93
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,831.45,655.42
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,881.31,689.16
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,924.52,716.43
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,964.99,741.49
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,998.19,760.83
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1027.99,777.65
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1048.25,787.86
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1064.44,795.38
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1077.28,802.49
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,1086.14,807.34
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,1086.95,805.8
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,1083.7,801.81
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,1074.85,795.58
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1062.04,786.95
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,1041.0,773.37
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,1016.34,757.56
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,985.53,738.52
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,951.49,717.29
