Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,13.2,3.17
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,6.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,8.19,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,15.85,5.41
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,35.49,23.89
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,55.34,41.29
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,78.49,61.2
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,102.34,81.45
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,51.18,38.09
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.39,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,18.05,9.69
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,31.76,21.18
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,62.81,46.98
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,94.63,72.95
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,137.71,107.89
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,181.97,143.17
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,233.49,183.63
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,302.2,236.36
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,299.46,233.25
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,280.44,218.03
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,382.0,295.35
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,469.53,358.88
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,570.7,431.68
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,654.6,489.41
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,861.51,632.05
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,1030.59,733.63
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,900.1,647.86
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,743.36,541.54
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,656.78,482.26
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,555.21,410.72
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,585.78,436.02
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,628.23,467.49
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,736.45,547.97
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,819.54,606.95
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,770.02,576.86
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,719.38,546.83
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,661.25,508.68
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,603.3,468.93
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,538.71,422.36
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,475.96,375.44
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,406.48,321.94
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,341.06,269.32
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,265.6,206.89
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,201.44,152.11
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,131.96,93.62
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,74.3,40.65
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,25.54,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,30.05,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,88.61,50.59
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,154.56,111.42
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,237.02,183.47
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,194.14,156.61
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,96.37,76.74
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,86.17,67.97
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,76.78,59.72
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,110.91,88.31
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,145.77,117.17
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,161.78,129.92
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,178.11,142.83
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,179.05,143.18
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,179.99,143.58
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,207.87,166.22
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,236.26,189.14
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,194.57,154.83
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,153.61,121.06
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,302.47,243.0
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,448.71,360.03
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,588.31,474.09
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,729.53,587.41
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,620.55,499.9
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,528.94,424.95
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,685.29,555.11
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,836.32,678.28
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,552.24,451.49
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,246.28,198.01
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,223.99,180.53
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,201.99,162.94
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,174.0,139.99
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,146.5,117.32
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,143.42,115.26
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,140.41,113.27
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,103.27,82.44
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,67.24,52.13
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,59.67,45.9
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,52.11,39.6
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,44.12,32.77
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,36.14,25.86
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,28.18,18.9
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,20.23,11.86
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,13.62,5.89
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,7.02,0.0
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,43.08,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,125.48,75.22
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,194.63,143.27
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,277.24,218.75
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,349.14,286.34
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,427.25,357.56
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,498.8,420.73
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,570.0,481.45
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,635.57,535.76
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,701.48,588.49
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,762.14,633.22
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,822.17,676.55
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,874.3,712.64
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,924.14,746.39
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,967.82,775.3
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,1008.61,801.78
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,1042.7,824.73
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,1073.04,844.96
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,1097.1,859.06
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,1116.79,870.11
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,1129.58,877.68
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,1138.06,882.4
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,1140.0,881.45
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,1137.55,877.69
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,1129.39,871.45
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1116.9,862.42
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,1096.93,846.74
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,1072.83,828.45
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,1042.06,807.29
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,1007.6,783.64
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,967.75,756.58
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,924.72,727.17
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,874.52,693.07
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,822.0,656.92
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,763.96,615.27
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,704.57,572.04
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,638.9,520.85
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,573.45,468.5
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,501.55,408.36
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,431.97,348.05
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,355.91,281.87
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,283.47,216.55
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,201.02,143.37
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,131.6,75.96
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,44.82,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,43.24,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,125.69,76.77
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,193.79,141.64
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,275.06,214.73
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,346.97,280.17
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,425.12,348.6
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,494.57,407.51
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,566.46,465.77
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,631.48,517.23
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,692.27,563.74
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,750.95,603.87
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,808.46,641.79
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,860.08,675.52
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,909.54,707.11
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,951.6,732.99
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,990.62,756.47
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,1023.48,776.96
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,1052.76,795.01
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,1075.94,807.45
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,1095.15,817.3
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,1107.04,824.49
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,1114.77,829.17
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,1115.89,830.23
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,1112.78,828.75
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,1102.75,822.46
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,1088.59,813.67
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,1066.98,800.53
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,1041.56,784.96
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,1010.97,767.38
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,976.95,747.34
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,933.36,719.08
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,887.44,688.94
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,836.99,656.43
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,784.68,621.95
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,731.46,585.17
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,671.66,541.58
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,605.24,491.6
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,539.68,440.43
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,467.14,380.97
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,397.82,322.0
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,322.49,256.85
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,252.79,194.59
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,173.86,125.14
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,109.07,64.93
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,36.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,39.76,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,116.55,74.32
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,182.07,135.18
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,261.35,205.84
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,331.41,269.3
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,406.85,335.41
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,476.12,394.43
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,548.41,453.62
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,613.76,504.82
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,679.84,554.49
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,738.62,595.85
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,790.51,630.24
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,840.95,661.97
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,889.39,691.33
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,932.16,715.91
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,972.08,737.87
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,1004.89,756.63
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,1034.31,772.96
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,1057.22,783.43
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,1076.32,791.37
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,1088.92,797.65
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,1097.48,801.56
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,1098.8,799.62
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,1096.01,795.37
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,1087.18,790.16
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,1074.32,782.66
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,1054.35,770.46
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,1030.57,755.98
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,1000.4,737.92
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,966.88,717.71
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,926.31,694.38
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,882.95,668.73
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,833.59,637.16
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,782.35,603.85
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,729.73,569.48
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,670.42,528.35
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,604.31,479.15
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,539.02,428.95
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,467.22,372.25
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,398.48,315.75
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,323.27,253.16
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,253.69,192.76
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,175.16,125.23
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,110.66,66.78
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,37.4,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,43.88,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,111.08,71.49
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,173.78,128.33
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,249.46,195.3
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,318.12,256.83
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,393.69,322.4
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,461.15,379.51
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,531.67,436.97
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,593.8,486.42
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,658.71,536.36
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,715.67,577.29
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,771.77,615.31
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,823.14,650.09
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,872.77,683.11
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,914.62,710.2
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,953.73,735.15
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,977.29,750.18
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,1006.59,769.34
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,1028.61,782.41
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,1046.99,793.11
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,1059.04,800.71
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,1067.24,805.92
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,1068.02,805.2
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,1064.89,802.08
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,1055.3,795.4
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,1041.9,786.36
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,1021.91,773.48
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,1008.52,765.26
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,977.1,744.28
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,942.54,721.26
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,901.66,694.17
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,858.35,665.2
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,808.4,632.12
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,756.87,597.42
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,698.84,556.14
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,642.92,513.86
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,577.54,463.6
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,513.47,412.97
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,442.6,355.57
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,375.36,299.31
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,300.57,236.11
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,233.06,177.36
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,157.85,113.12
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,96.37,59.16
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,33.0,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,38.78,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,94.68,62.05
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,154.38,113.81
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,229.88,179.01
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,296.86,238.54
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,371.21,303.28
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,243.01,200.24
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,61.89,46.6
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,78.17,60.02
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,94.8,73.49
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,116.3,90.61
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,137.99,107.61
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,159.94,125.13
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,182.24,142.81
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,175.41,136.72
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,168.65,130.78
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,174.84,135.26
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,181.09,139.77
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,232.7,180.09
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,285.4,220.56
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,437.16,338.67
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,593.22,455.64
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,548.82,419.92
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,485.77,371.35
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,444.59,340.17
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,403.66,308.96
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,724.46,556.28
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,978.2,735.15
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,773.18,589.08
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,551.2,422.54
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,713.6,549.32
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,832.08,636.83
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,641.45,498.17
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,451.9,353.79
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,553.9,436.1
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,614.75,484.2
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,549.62,434.22
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,486.23,384.97
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,417.33,330.09
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,352.28,276.71
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,276.12,214.26
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,211.37,159.45
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,141.43,100.8
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,84.62,52.5
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,29.62,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,34.31,0.4
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,79.87,53.55
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,140.27,103.68
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,209.97,162.13
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,273.33,216.26
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,344.48,275.66
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,230.82,186.44
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,64.56,48.33
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,186.13,149.0
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,326.34,260.38
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,279.04,220.93
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,225.95,177.01
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,282.85,221.21
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,330.16,256.96
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,274.84,212.96
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,207.83,159.82
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,179.92,137.86
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,152.31,115.98
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,382.68,296.31
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,598.08,455.48
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,830.02,627.56
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,1030.07,765.19
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,930.54,694.66
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,815.71,610.25
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,663.33,500.94
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,492.67,374.39
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,761.53,579.49
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,965.46,723.61
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,768.0,583.62
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,552.92,423.18
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,478.55,368.75
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,393.54,304.69
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,464.63,362.38
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,524.36,409.92
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,564.78,442.66
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,579.77,455.86
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,516.03,407.44
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,454.65,359.97
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,387.34,306.65
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,324.49,255.46
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,254.47,197.99
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,192.28,145.87
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,124.33,89.29
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,72.04,45.69
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,30.23,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,40.99,6.98
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,96.16,64.08
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,155.83,113.77
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,229.31,175.68
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,297.35,234.32
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,370.82,296.33
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,354.2,285.07
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,303.3,243.93
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,383.02,307.7
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,460.68,368.46
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,613.35,487.91
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,764.5,600.94
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,815.63,636.41
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,865.15,670.91
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,911.28,701.65
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,946.55,724.53
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,979.42,746.9
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,1009.12,767.12
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,1034.98,783.51
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,1057.4,797.59
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,1070.01,806.04
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,1078.68,811.99
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,1082.51,814.82
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,1082.28,815.07
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,1073.2,810.43
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,1060.14,803.22
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,1041.4,790.94
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,1018.8,776.1
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,827.69,640.34
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,612.54,474.71
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,761.42,594.31
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,866.68,673.2
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,824.35,644.4
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,773.02,609.33
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,716.14,568.69
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,658.38,525.37
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,593.37,476.0
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,529.19,425.71
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,460.05,369.08
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,394.51,313.56
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,319.74,249.63
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,251.55,189.7
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,177.15,125.12
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,115.02,70.97
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,44.53,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,52.71,14.95
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,130.8,87.36
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,194.67,144.2
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,269.87,210.88
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,338.08,271.86
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,411.26,335.25
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,477.55,391.18
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,545.8,446.83
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,609.24,496.82
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,673.28,545.58
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,728.15,584.99
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,781.43,621.37
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,830.98,654.37
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,878.57,685.53
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,918.03,710.74
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,954.34,733.68
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,976.51,746.72
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,1004.52,763.9
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,1023.09,774.58
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,1049.11,790.45
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,1048.88,788.12
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,1056.2,791.24
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,1063.48,795.39
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,1055.09,789.16
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,1044.34,782.25
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,1029.88,773.01
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,1002.68,754.15
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,972.43,733.34
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,940.96,713.15
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,912.41,694.92
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,872.73,668.78
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,830.64,640.74
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,627.79,491.47
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,428.14,336.61
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,536.68,425.27
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,604.29,479.72
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,450.85,359.88
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,315.2,251.82
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,329.79,263.37
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,337.18,266.37
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,267.1,208.08
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,204.64,155.12
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,137.28,98.75
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,78.88,50.55
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,32.97,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
