Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,92.6,71.24
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,102.57,78.85
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,145.0,112.88
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,188.47,147.2
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,267.21,209.39
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,342.07,267.31
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,290.28,225.86
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,227.34,175.62
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,358.86,278.18
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,485.52,373.8
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,758.01,583.88
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,1001.93,756.35
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,1011.34,758.45
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,1027.99,766.76
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,1037.52,771.75
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,1043.3,774.34
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,1043.29,771.58
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,1039.49,766.45
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,1028.43,758.19
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,1013.67,747.66
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,993.34,733.96
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,969.53,718.08
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,947.46,703.48
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,912.43,680.36
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,870.58,652.67
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,826.55,623.35
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,777.62,591.57
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,727.15,558.22
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,669.73,516.72
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,613.63,475.22
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,551.12,428.35
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,489.73,381.01
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,422.86,327.55
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,359.3,275.32
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,291.47,219.73
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,229.68,167.81
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,161.7,111.76
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,107.38,68.11
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,52.54,29.06
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.31,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,19.7,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,66.35,34.45
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,119.71,76.13
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,187.27,133.58
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,251.89,192.4
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,324.78,258.5
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,392.22,320.06
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,463.29,383.15
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,530.1,440.46
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,598.5,497.28
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,657.83,545.04
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,719.45,593.09
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,776.01,633.71
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,831.22,672.57
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,880.08,706.03
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,926.41,737.16
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,967.53,764.36
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,1005.52,789.06
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,1035.9,807.53
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,1062.52,823.22
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1082.29,834.37
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1097.96,842.72
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1108.41,848.83
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1114.63,852.14
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1114.04,849.63
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1109.17,844.39
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1098.03,836.29
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1082.72,825.51
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,1060.84,810.75
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1035.03,793.39
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,1003.14,771.49
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,967.74,747.2
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,925.28,717.9
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,880.07,686.56
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,829.99,651.25
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,777.8,614.18
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,720.98,573.26
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,662.86,528.46
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,598.55,478.21
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,536.48,428.5
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,467.59,371.96
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,400.7,315.15
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,328.46,252.9
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,261.15,193.28
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,189.47,130.94
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,128.11,79.0
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,66.05,32.97
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,22.36,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,21.19,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,70.84,37.62
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,125.27,79.95
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,193.35,137.21
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,257.34,194.09
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,328.36,256.17
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,395.4,314.52
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,465.82,373.74
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,530.17,426.39
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,595.38,477.92
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,656.49,524.09
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,713.08,565.48
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,766.38,601.51
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,817.83,635.14
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,865.18,664.92
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,910.1,692.51
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,948.13,714.98
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,982.85,734.97
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,1011.98,752.48
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,1037.51,767.63
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,1056.04,777.33
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,1070.56,784.56
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,1078.95,790.09
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,1083.32,793.25
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1080.18,790.82
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,1073.05,785.99
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,1060.92,779.56
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,1044.93,770.7
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,1021.4,755.47
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,994.43,738.02
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,962.09,717.98
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,926.65,695.77
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,885.16,669.56
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,847.89,645.99
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,797.65,613.88
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,745.7,580.0
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,687.7,538.49
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,629.18,495.03
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,565.95,447.09
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,504.08,398.68
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,436.67,344.52
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,371.98,290.74
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,302.55,232.15
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,238.84,177.0
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,171.8,119.98
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,115.0,72.98
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,59.35,31.75
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,19.46,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,22.12,1.45
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,60.29,36.65
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,107.21,73.16
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,166.63,122.29
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,142.45,110.77
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,87.47,69.08
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,148.92,120.06
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,214.03,173.36
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,292.46,236.46
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,382.02,306.98
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,338.17,270.13
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,281.99,223.08
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,304.88,240.1
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,327.77,256.64
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,359.76,280.09
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,392.34,303.58
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,679.99,523.99
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,950.93,710.69
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,980.4,726.2
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,1006.6,741.85
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,1026.02,752.19
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,1041.77,760.27
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,1050.7,766.12
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,1055.82,769.73
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,1054.09,768.17
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,1048.53,764.32
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,1036.15,757.66
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,1020.09,748.72
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,997.96,736.25
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,972.42,721.45
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,843.69,633.85
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,702.35,531.15
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,727.35,553.19
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,732.35,560.04
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,687.71,528.72
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,641.32,495.92
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,566.19,440.14
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,496.55,387.56
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,441.75,346.48
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,380.85,299.72
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,328.31,258.22
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,278.44,217.81
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,227.3,175.76
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,179.13,135.22
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,129.34,93.51
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,85.65,57.57
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,45.4,27.24
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.58,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,22.7,4.18
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,58.71,35.76
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,106.26,72.5
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,164.38,120.07
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,221.36,169.03
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,286.2,224.72
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,214.01,171.5
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,104.49,82.08
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,63.24,47.39
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,22.94,13.55
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,62.85,46.64
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,103.31,79.74
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,145.81,113.97
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,189.15,148.37
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,283.33,223.43
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,373.39,293.71
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,540.47,424.94
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,717.37,558.18
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,868.76,673.44
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,1006.37,770.91
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,1033.1,787.39
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,1045.19,794.38
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,1054.56,799.67
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,1060.11,802.45
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,1061.8,801.58
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,1059.56,798.2
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,1047.94,790.2
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,1032.5,779.81
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,1012.7,765.45
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,989.16,748.68
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,958.05,727.89
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,923.75,704.93
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,884.74,678.63
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,842.85,650.17
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,798.69,620.88
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,746.45,585.37
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,690.81,544.74
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,634.04,501.64
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,570.88,452.91
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,508.33,403.3
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,442.17,348.83
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,377.91,294.3
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,308.42,235.2
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,244.2,179.25
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,177.06,121.73
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,119.28,73.7
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,56.55,31.16
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,23.62,0.3
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,23.58,5.2
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,74.22,41.52
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,126.68,82.5
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,191.84,137.79
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,254.57,193.84
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,323.87,254.89
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,389.43,312.27
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,458.61,370.75
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,522.16,422.28
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,586.73,472.64
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,646.85,517.95
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,706.67,561.31
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,760.32,597.82
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,806.68,627.42
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,852.83,655.93
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,896.62,682.08
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,934.38,704.45
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,969.01,724.44
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,997.33,739.52
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,1022.14,752.14
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,1040.44,761.07
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,1054.88,767.58
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,1063.36,771.2
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,1067.92,772.45
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1065.02,768.38
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1058.2,762.08
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,1046.0,754.04
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,1030.01,743.81
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,1006.06,727.98
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,978.73,710.17
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,946.64,691.33
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,911.52,670.39
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,877.53,650.0
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,833.01,622.29
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,783.91,591.1
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,733.16,558.21
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,675.94,518.88
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,618.26,477.79
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,555.91,431.99
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,493.54,384.55
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,427.11,332.28
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,363.59,280.45
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,295.56,223.92
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,233.15,170.75
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,168.12,116.31
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,113.16,71.62
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,58.0,31.25
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,20.17,0.2
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.7,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,11.42,3.79
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,18.91,10.36
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,26.41,16.88
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,35.26,24.37
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,44.12,31.71
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,68.14,51.64
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,92.52,71.52
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,91.54,70.29
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,90.59,69.11
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,100.56,76.98
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,110.57,84.83
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,113.78,86.98
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,117.0,89.16
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,147.01,112.73
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,177.48,136.34
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,147.78,112.41
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,118.14,88.64
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,105.0,78.2
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,91.91,67.78
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,110.16,82.0
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,128.52,96.17
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,129.94,97.22
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,131.34,98.29
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,131.33,98.1
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,131.31,97.91
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,141.92,106.28
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,152.5,114.63
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,145.42,108.95
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,138.37,103.35
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,123.6,91.95
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,108.94,80.61
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,76.82,55.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,45.19,30.5
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,55.83,39.16
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,66.46,47.88
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,101.47,76.02
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,137.21,104.7
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,101.5,76.66
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,66.35,48.65
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,57.89,41.95
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,49.45,35.18
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,41.02,28.39
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,32.6,21.49
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,24.65,14.84
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,16.7,8.1
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.1,2.4
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.24
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,16.26,7.95
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,22.88,13.65
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,29.95,19.62
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,37.03,25.48
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,44.13,31.33
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,51.24,37.11
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,47.27,33.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,43.3,30.12
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,39.33,26.75
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,35.37,23.41
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,52.25,37.02
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,69.18,50.51
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,103.34,77.81
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,138.07,105.28
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,140.43,106.99
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,142.86,108.81
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,164.7,126.01
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,186.76,143.29
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,222.58,170.9
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,258.73,198.47
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,248.9,190.36
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,239.01,182.32
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,268.95,204.99
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,298.99,227.5
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,322.87,245.72
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,361.45,274.92
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,411.63,312.73
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,460.83,349.28
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,529.05,401.54
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,579.09,439.86
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,539.58,410.92
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,500.52,382.43
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,488.88,375.19
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,474.31,365.48
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,376.24,290.69
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,278.27,214.98
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,400.4,313.24
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,468.62,365.38
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,406.15,314.98
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,346.72,266.09
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,282.89,212.55
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,223.53,161.79
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,166.12,112.62
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,113.85,69.06
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,59.8,30.87
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,21.0,2.58
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,7.28,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,30.09,12.74
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,73.12,43.22
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,121.65,80.15
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,184.61,131.73
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,245.99,184.02
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,316.79,244.24
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,380.69,298.87
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,448.43,355.2
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,514.84,408.34
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,584.59,462.42
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,645.01,507.73
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,705.31,551.44
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,758.34,586.25
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,814.84,621.73
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,862.12,652.86
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,906.98,682.07
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,947.46,706.62
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,985.07,728.96
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,1014.55,746.86
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,1040.39,762.33
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,1060.01,772.87
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,1075.66,780.92
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,1084.74,786.05
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1089.71,788.69
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1088.51,786.34
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1083.17,781.53
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,1071.24,773.5
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,1055.27,763.06
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,1033.3,749.24
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,1007.49,733.03
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,975.82,714.46
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,940.75,693.58
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,898.89,666.65
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,854.42,637.82
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,805.02,605.11
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,753.55,570.67
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,697.43,531.58
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,640.15,489.57
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,579.48,445.3
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,516.26,397.55
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,448.53,344.04
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,382.89,290.29
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,313.09,232.38
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,247.39,176.35
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,178.82,119.04
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,120.31,71.83
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,62.65,31.34
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,22.14,3.85
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.75,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.51,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.39,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,160.32,128.82
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,335.31,272.87
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,321.55,261.46
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,293.21,236.99
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,153.48,122.81
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,54.92,40.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,97.89,75.06
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,60.77,44.49
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,23.92,14.11
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,84.04,63.42
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,145.57,113.12
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,516.34,412.68
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,887.94,690.04
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,774.41,600.01
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,653.14,505.03
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,439.66,344.02
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,204.99,159.34
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,183.92,142.62
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,162.9,125.68
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,128.62,98.33
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,94.67,71.07
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,149.54,115.29
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,204.92,159.5
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,200.89,156.72
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,196.87,154.03
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,269.56,212.53
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,333.97,263.84
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,381.8,304.05
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,433.15,346.58
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,323.17,259.09
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,229.75,183.59
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,305.95,248.08
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,363.89,295.44
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,314.65,254.79
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,268.63,216.36
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,219.63,174.69
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,173.56,134.98
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,142.93,105.3
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,108.18,71.98
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,58.37,34.81
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,22.56,6.36
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,10.91,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,35.27,15.14
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,86.85,48.94
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,142.05,92.86
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,208.34,150.12
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,273.54,208.65
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,343.74,270.52
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,409.92,328.1
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,478.88,385.69
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,543.54,437.63
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,606.62,486.23
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,666.86,531.44
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,726.41,574.42
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,780.21,610.04
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,832.21,643.42
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,879.25,673.63
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,923.66,701.66
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,961.49,724.92
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,996.04,745.84
