Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,257.44,196.65
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,368.45,280.85
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,295.64,225.86
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,217.85,166.5
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,153.55,116.79
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,90.59,67.18
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,104.93,78.88
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,119.32,90.6
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,118.36,90.32
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,117.4,90.06
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,102.96,78.71
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,88.58,67.31
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,74.29,55.93
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,60.07,44.39
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,46.36,33.05
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,32.62,21.48
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,21.13,11.66
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.66,1.96
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,10.54,2.24
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,23.79,14.16
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,37.07,25.79
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,52.45,39.06
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,67.94,52.19
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,83.98,65.49
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,100.12,78.61
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,69.9,53.16
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,39.74,27.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,57.94,42.77
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,76.2,57.55
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,81.58,61.62
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,86.99,65.7
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,95.12,71.95
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,103.29,78.17
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,106.51,80.57
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,109.75,83.0
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,130.62,99.32
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,151.7,115.62
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,120.91,91.18
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,90.17,66.73
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,102.43,76.27
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,114.71,85.74
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,132.21,99.53
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,149.75,113.31
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,207.0,157.48
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,264.71,201.17
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,488.45,370.71
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,686.57,512.62
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,426.45,323.6
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,158.13,118.77
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,375.55,287.54
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,572.59,431.68
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,444.53,336.79
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,313.02,238.17
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,389.38,298.7
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,448.78,344.78
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,542.55,418.68
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,591.68,456.67
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,531.8,410.95
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,472.52,364.91
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,408.49,313.28
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,347.18,262.27
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,282.93,208.27
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,223.38,157.41
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,162.0,106.55
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,109.09,65.07
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,58.95,31.69
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.47,13.1
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,12.73,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.94,11.41
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,51.89,28.56
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,101.14,60.75
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,103.66,72.98
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,75.8,59.01
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,73.37,56.67
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,70.78,54.1
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,123.21,97.16
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,177.54,140.84
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,193.45,152.58
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,209.25,164.07
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,253.9,198.48
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,294.87,229.39
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,337.48,261.1
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,381.38,293.26
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,468.74,358.64
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,550.52,418.38
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,641.55,483.68
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,725.97,542.75
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,877.01,653.13
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1006.05,738.49
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1021.39,745.31
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1032.78,750.72
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,1039.34,754.14
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,1042.07,755.26
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,1039.0,751.84
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,1032.11,746.18
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,1019.5,738.0
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,1003.19,727.59
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,980.41,713.6
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,954.19,697.45
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,922.41,677.23
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,887.58,654.99
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,846.95,629.17
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,809.48,605.3
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,760.27,573.09
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,709.4,538.14
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,654.05,498.61
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,597.99,457.47
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,537.51,412.48
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,477.21,366.09
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,412.71,315.06
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,350.62,264.18
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,286.25,210.58
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,226.58,159.96
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,164.75,108.7
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,111.35,66.85
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,60.7,33.29
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,25.03,14.58
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,14.1,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,24.23,13.68
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,53.15,30.81
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,100.05,62.05
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,106.07,75.9
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,83.62,65.33
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,128.82,101.64
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,178.22,141.03
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,216.76,171.68
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,262.37,207.43
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,310.52,244.59
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,361.69,283.39
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,382.05,297.45
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,400.12,309.49
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,475.08,365.44
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,564.62,430.28
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,721.67,547.03
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,872.82,651.33
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,908.76,672.12
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,941.92,691.96
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,967.99,707.07
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,990.64,720.0
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,1005.44,728.38
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,1016.42,734.44
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,1022.75,738.65
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,1025.36,740.64
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,1022.78,738.43
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,1016.48,733.98
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,1003.59,726.83
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,987.07,717.42
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,964.68,704.19
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,938.92,688.74
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,907.7,669.28
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,873.51,647.74
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,839.86,626.68
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,796.46,598.66
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,748.14,567.61
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,698.26,533.43
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,642.71,493.12
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,586.75,451.45
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,526.67,406.24
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,467.19,359.98
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,403.52,308.43
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,342.48,257.61
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,278.77,204.62
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,219.9,154.84
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,159.86,105.37
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,108.4,65.42
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,57.91,31.75
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.97,14.51
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,14.1,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,25.79,14.97
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,54.04,35.12
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,95.52,65.16
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,89.54,65.11
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,67.05,50.79
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,89.21,69.04
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,111.57,87.11
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,101.95,78.74
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,92.21,70.34
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,84.65,63.79
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,77.1,57.32
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,91.43,68.57
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,105.85,79.77
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,131.74,100.01
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,157.96,120.29
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,129.81,97.64
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,101.62,75.08
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,110.72,81.96
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,119.86,88.81
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,120.85,89.48
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,121.84,90.17
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,132.46,98.26
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,143.14,106.35
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,169.9,127.03
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,196.75,147.68
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,155.6,115.9
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,114.71,84.15
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,233.93,176.68
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,367.32,278.05
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,372.54,282.06
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,377.42,286.12
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,266.69,202.56
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,170.22,128.37
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,212.4,161.47
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,254.37,194.17
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,280.79,215.49
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,298.5,230.18
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,231.98,178.84
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,174.95,134.37
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,106.24,80.32
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,38.86,26.15
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,99.9,75.94
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,157.62,122.42
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,131.52,101.71
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,105.46,80.86
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,112.63,81.77
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,102.05,67.47
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,59.57,37.6
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,29.49,18.2
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.09,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.46,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,10.54,2.85
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,25.55,15.41
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,40.6,28.25
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,58.52,43.34
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,76.63,58.33
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,44.57,31.54
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.32,4.61
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,14.53,6.41
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,16.75,8.2
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,183.7,143.97
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,358.63,280.65
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,393.76,306.53
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,427.46,331.2
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,499.92,385.63
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,586.21,449.04
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,619.22,472.78
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,652.8,496.95
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,371.85,287.1
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,66.73,47.24
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,81.58,59.03
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,96.5,70.67
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,109.22,80.56
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,121.96,90.44
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,157.4,118.1
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,193.02,145.66
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,114.64,84.86
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,37.39,24.04
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,36.05,23.07
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.06
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,32.89,20.65
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.24
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,30.63,18.95
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,30.17,18.66
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,43.92,29.75
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,57.68,40.87
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,43.42,29.48
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,29.2,18.07
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,27.41,16.68
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,25.62,15.28
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,20.74,11.39
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,15.87,7.46
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,39.28,26.87
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,62.78,46.39
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,53.0,38.53
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,43.23,30.56
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,78.85,56.53
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,99.72,69.48
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,59.33,39.61
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,29.6,18.51
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,15.19,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.75,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.51,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.27,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,27.34,17.19
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,34.73
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,157.58,123.33
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,270.46,212.03
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,188.52,146.77
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,101.35,76.58
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,152.99,117.54
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,205.55,158.32
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,215.97,165.69
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,226.5,173.16
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,272.54,207.73
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,319.19,242.02
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,372.1,281.09
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,415.06,312.33
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,355.08,267.62
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,284.71,214.98
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,426.52,322.02
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,559.56,418.78
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,463.51,348.37
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,367.96,277.78
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,474.15,357.86
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,590.72,442.22
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,603.45,451.67
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,614.17,460.28
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,592.58,445.25
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,569.8,429.53
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,456.3,346.04
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,339.74,258.66
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,282.71,216.67
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,221.65,170.5
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,239.95,185.43
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,251.16,194.54
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,190.6,147.89
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,137.8,106.69
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,172.8,134.96
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,201.39,156.82
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,165.01,127.36
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,133.51,101.8
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,102.36,76.57
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,73.69,53.43
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,48.56,33.57
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,27.64,17.07
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.38,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.78,1.64
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,17.14,8.65
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,25.53,15.91
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,35.26,24.25
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,45.01,32.5
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,81.25,62.64
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,117.64,92.22
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,151.91,119.35
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,187.94,147.5
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,191.63,149.6
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,194.53,151.05
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,205.4,158.79
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,216.26,166.42
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,261.99,200.9
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,317.23,241.7
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,253.83,193.2
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,198.18,150.43
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,198.15,150.06
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,198.07,149.53
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,176.88,133.14
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,155.61,116.7
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,309.08,232.91
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,460.61,341.71
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,502.47,370.88
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,544.12,400.23
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,662.45,484.79
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,777.8,564.01
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,630.05,461.01
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,484.26,357.38
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,544.42,402.33
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,589.86,435.22
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,573.99,425.65
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,557.05,415.67
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,399.9,302.16
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,234.25,177.69
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,179.4,136.33
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,125.62,94.65
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,113.85,85.72
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,102.12,76.69
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,158.78,122.4
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,210.47,163.59
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,198.66,154.35
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,184.74,143.15
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,153.93,118.74
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,124.71,95.39
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,121.51,87.6
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,103.07,67.14
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,60.11,37.65
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,31.08,19.88
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.05,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,31.2,20.36
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,58.75,38.89
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,98.51,67.43
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,139.09,97.29
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,189.96,137.32
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,184.71,140.54
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,153.29,119.5
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,112.91,87.12
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,72.6,54.3
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,130.96,101.12
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,190.54,147.31
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,353.66,273.05
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,530.23,401.21
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,572.95,429.25
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,615.55,458.03
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,724.45,536.32
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,838.64,614.75
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,868.92,631.65
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,901.39,650.87
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,926.17,665.6
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,947.93,678.49
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,972.9,693.45
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,983.59,699.48
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,990.33,703.35
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,993.53,705.18
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,989.74,702.85
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,982.44,698.54
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,969.82,690.22
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,953.76,679.93
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,940.97,672.66
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,914.69,656.89
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,882.94,637.76
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,848.42,616.78
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,810.7,593.57
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,770.16,568.28
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,722.7,538.12
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,673.78,505.22
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,619.69,468.04
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,565.24,429.25
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,506.85,386.64
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,449.25,342.95
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,388.01,294.31
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,329.23,246.08
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,268.5,195.61
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,212.43,148.43
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,154.66,101.31
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,103.19,61.9
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,57.12,32.26
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.97,17.43
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,21.13,12.14
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,37.94,26.04
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,37.07,25.2
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,36.2,24.37
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,52.63,37.65
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,69.1,50.75
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.04
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,15.92,7.36
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,62.98,45.34
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,110.46,82.68
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,291.58,222.61
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,476.92,356.59
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,610.44,450.27
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,730.93,532.05
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,850.33,615.68
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,958.58,686.11
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,968.19,690.56
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,985.84,701.37
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,992.57,706.69
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,995.74,709.98
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,992.94,709.63
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,986.56,707.15
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,974.23,700.34
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,958.41,691.42
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,935.51,678.53
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,909.47,663.55
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,886.15,649.78
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,851.24,628.2
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,811.38,603.17
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,769.35,576.38
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,721.26,545.06
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,671.77,511.27
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,527.03,403.6
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,395.32,303.51
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,439.26,338.84
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,447.69,343.85
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,340.09,260.22
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,254.67,194.62
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,210.43,158.92
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,168.31,124.31
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,126.87,90.53
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,89.32,60.82
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,55.08,36.03
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,29.57,18.83
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,15.75,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.11,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.51,16.99
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,59.03,31.48
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,110.55,64.68
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,164.64,107.47
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,226.16,159.57
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,286.96,212.29
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,353.25,268.49
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,415.16,319.79
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,479.0,370.57
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,538.89,416.35
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,599.05,460.39
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,652.74,500.48
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,707.26,540.07
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,756.75,573.68
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,804.3,604.35
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,847.56,632.6
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,888.23,658.92
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,922.55,679.56
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,953.67,697.98
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,979.09,713.59
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1000.93,726.93
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,1017.65,737.52
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,1030.58,745.82
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,1036.78,749.47
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,1039.09,750.84
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1035.58,747.17
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,1028.21,741.21
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,1015.08,732.73
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,998.18,721.99
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,974.79,707.61
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,947.9,691.03
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,915.86,671.98
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,880.69,650.76
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,840.19,624.9
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,797.16,597.12
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,748.72,564.7
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,698.5,529.42
