Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,534.96,403.7
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,512.13,387.0
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,454.0,343.21
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,395.7,298.44
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,349.39,260.97
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,303.88,223.32
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,251.69,181.02
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,203.49,142.02
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,154.99,104.22
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,113.42,74.39
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,74.08,50.27
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,51.95,38.37
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.23,23.43
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,18.65,5.64
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,12.73,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.84,10.47
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.6,23.55
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,46.93,34.76
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,42.03,25.4
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,26.41,16.35
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,43.23,30.29
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,60.11,44.1
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,86.36,65.23
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,112.54,85.93
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,144.75,110.99
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,177.84,136.37
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,194.23,148.44
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,210.8,160.54
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,229.58,174.58
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,248.57,188.68
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,301.11,227.75
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,351.55,264.52
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,367.86,276.13
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,384.22,287.87
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,247.17,185.19
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,106.18,77.05
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,187.85,139.79
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,270.36,201.71
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,255.35,190.26
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,240.21,178.92
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,216.34,160.99
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,192.37,142.93
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,418.33,312.28
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,630.3,462.42
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,455.49,336.96
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,268.43,199.06
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,305.76,227.35
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,349.55,259.74
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,301.8,224.64
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,261.31,194.8
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,371.96,278.8
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,477.26,356.41
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,488.65,366.67
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,498.15,375.44
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,519.56,393.28
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,519.35,393.56
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,456.02,345.29
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,395.72,298.83
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,333.28,249.91
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,277.06,205.77
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,231.73,169.28
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,189.05,134.85
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,146.24,101.15
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,107.56,72.53
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,72.44,49.97
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,51.15,37.72
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,36.6,24.61
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,20.15,7.09
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,13.64,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,24.13,12.34
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,39.44,27.64
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,54.37,41.14
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,78.81,51.62
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,121.24,78.11
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,160.69,110.28
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,196.55,141.4
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,230.6,172.02
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,256.62,194.99
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,312.53,238.56
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,374.78,287.04
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,403.14,308.93
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,426.03,325.72
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,438.22,333.8
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,449.35,340.55
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,517.58,390.56
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,585.85,439.66
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,522.42,391.12
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,449.08,334.93
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,464.38,345.39
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,479.64,355.48
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,433.77,321.39
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,386.22,285.95
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,524.69,387.14
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,656.53,479.85
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,641.26,468.02
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,624.74,456.0
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,694.55,507.12
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,755.48,551.13
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,635.28,465.1
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,516.54,378.82
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,466.42,343.32
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,417.01,307.71
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,522.91,387.94
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,619.92,459.67
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,573.98,426.47
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,524.13,390.88
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,550.53,412.61
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,565.09,424.63
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,429.19,323.49
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,309.33,233.11
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,232.6,175.99
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,159.27,120.29
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,238.05,179.36
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,289.06,212.53
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,241.36,174.75
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,199.61,142.49
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,154.8,108.62
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,116.35,81.22
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,81.25,57.92
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,57.84,43.38
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,38.28,26.05
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.44,6.44
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.9
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,31.06,20.45
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,47.27,34.76
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,66.21,48.73
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,86.18,64.85
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,117.79,88.61
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,156.03,117.77
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,201.57,152.17
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,254.34,192.61
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,211.87,161.83
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,152.86,116.3
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,166.7,126.59
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,180.77,136.89
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,270.58,205.79
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,362.41,274.72
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,283.38,214.09
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,197.12,147.56
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,205.98,154.22
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,214.93,160.79
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,278.02,207.69
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,348.53,259.0
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,330.16,245.05
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,318.23,236.08
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,276.08,204.86
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,233.77,173.35
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,325.74,241.65
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,412.63,304.55
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,409.6,302.06
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,406.24,299.66
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,446.28,329.07
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,485.43,357.47
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,477.05,350.99
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,468.24,344.42
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,469.3,345.87
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,469.22,346.45
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,409.14,303.1
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,351.01,260.83
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,356.42,265.8
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,359.97,269.14
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,299.33,224.42
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,241.54,181.39
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,194.39,146.3
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,150.99,113.52
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,139.75,105.22
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,128.67,96.94
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,112.24,84.49
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,95.91,71.91
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,79.71,59.2
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,63.67,46.35
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,49.02,34.4
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,34.41,23.5
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,22.02,12.57
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.66,0.85
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.0,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,80.9,58.32
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,163.51,122.78
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,116.41,87.13
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,58.36,41.74
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,64.16,46.27
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,69.97,50.74
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,94.38,69.84
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,118.74,88.62
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,108.69,80.48
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,98.58,72.37
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,151.89,113.81
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,205.84,155.13
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,349.67,264.51
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,500.72,375.2
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,465.98,348.31
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,434.86,324.53
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,559.06,416.33
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,685.96,506.84
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,700.2,515.8
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,713.22,524.49
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,634.34,468.23
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,552.59,409.31
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,735.41,548.37
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,892.71,664.32
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,880.81,656.13
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,865.97,646.8
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,846.61,633.2
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,824.31,617.47
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,734.84,549.64
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,647.74,483.17
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,629.01,471.19
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,611.35,459.42
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,541.41,407.53
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,480.85,362.24
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,429.58,324.33
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,384.32,290.49
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,347.58,263.35
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,311.16,235.97
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,264.11,199.89
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,220.58,166.42
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,187.88,141.39
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,158.49,118.94
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,128.02,95.42
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,99.64,73.65
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,73.81,54.07
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,52.59,39.0
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,34.37,22.9
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.08,4.11
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,12.73,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,23.43,12.13
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,42.89,30.46
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,60.28,46.03
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,38.96,24.78
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.91,0.91
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,4.56
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,16.72,8.18
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,37.5,25.17
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,58.36,41.96
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,47.29,32.82
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,36.23,23.75
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,24.3,13.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,12.37,4.3
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,20.79,11.03
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,29.23,17.74
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,31.03,19.07
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,32.83,20.4
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,121.24,89.64
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,210.46,157.76
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,408.45,307.19
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,601.18,445.8
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,402.76,300.81
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,187.97,139.06
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,189.15,140.13
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,190.26,140.88
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,192.67,142.61
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,194.97,144.29
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,147.5,107.99
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,100.17,71.66
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,133.76,97.43
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,167.25,122.78
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,169.66,124.53
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,172.04,126.32
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,406.05,301.01
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,625.88,452.26
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,565.6,407.86
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,503.16,364.02
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,576.46,419.65
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,619.24,451.24
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,572.15,416.91
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,524.02,382.0
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,418.05,307.11
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,331.76,245.72
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,332.55,244.09
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,312.65,223.49
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,258.72,180.46
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,206.37,138.67
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,155.9,99.45
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,110.67,67.31
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,68.52,43.62
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.71,34.9
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,35.01,23.56
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,22.64,10.47
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,15.01,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,27.09,15.11
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,41.96,29.78
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,57.17,43.39
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,52.97,35.34
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,40.58,27.97
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,66.9,49.6
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,92.69,70.47
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,132.25,101.48
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,174.04,133.9
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,175.79,134.85
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,176.27,134.67
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,171.15,130.05
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,165.5,125.04
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,190.65,144.19
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,216.22,163.47
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,278.99,210.52
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,340.43,255.58
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,344.41,257.82
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,347.92,259.88
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,600.06,451.31
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,848.91,627.11
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,757.59,556.98
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,636.29,465.2
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,614.28,448.39
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,590.56,429.92
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,767.53,561.55
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,924.24,670.41
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,921.04,667.23
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,914.62,663.2
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,902.23,655.34
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,886.62,645.47
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,865.68,632.12
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,841.76,616.82
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,812.96,598.23
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,781.61,577.86
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,743.0,551.5
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,703.01,523.51
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,661.36,494.89
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,617.07,463.75
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,568.68,428.01
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,520.0,391.26
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,468.18,351.97
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,417.09,312.15
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,363.13,268.66
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,311.12,225.89
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,257.64,182.22
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,205.66,139.88
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,155.98,100.85
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,111.3,68.75
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,69.83,44.98
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,49.17,36.15
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,36.13,24.44
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,23.39,11.22
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.96,5.89
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,30.33,20.06
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,45.05,33.21
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,63.03,46.63
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,81.51,61.83
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,104.04,79.68
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,128.14,98.61
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,193.34,145.86
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,277.79,209.43
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,297.62,227.34
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,306.3,235.26
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,406.74,311.72
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,528.65,403.69
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,462.88,353.46
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,356.31,270.32
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,315.08,238.64
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,266.8,201.18
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,414.58,311.9
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,558.8,415.09
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,392.54,293.27
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,208.71,154.98
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,214.53,159.6
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,220.32,163.81
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,262.69,195.33
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,305.21,226.54
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,466.67,345.11
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,629.24,459.03
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,623.14,452.93
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,616.07,447.23
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,603.98,438.92
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,591.14,430.15
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,619.66,451.51
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,650.88,474.19
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,675.91,493.58
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,699.61,511.61
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,604.19,443.56
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,516.26,380.32
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,424.19,314.91
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,333.95,249.36
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,448.43,337.5
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,520.85,389.78
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,468.85,350.31
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,417.41,310.79
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,361.37,266.29
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,307.57,222.5
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,255.39,179.9
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,205.29,139.13
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,155.43,100.27
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,111.94,69.55
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,70.77,45.84
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.86,36.76
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,37.67,25.83
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.39,11.57
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.24
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.47,0.61
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,0.97
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,43.7,30.67
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,79.62,59.83
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,66.83,49.15
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,53.97,38.58
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,231.25,177.94
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,422.23,317.17
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,468.22,350.45
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,515.77,386.01
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,560.9,418.95
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,607.58,452.59
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,681.89,507.69
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,758.28,563.57
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,791.84,586.92
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,824.13,609.55
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,847.22,625.0
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,867.61,638.57
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,886.56,650.09
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,909.29,664.14
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,904.73,659.66
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,907.4,660.2
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,906.4,659.16
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,902.28,656.21
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,891.68,648.72
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,877.84,639.25
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,859.46,625.67
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,837.87,610.12
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,810.42,591.99
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,785.66,575.7
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,749.93,552.45
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,711.87,526.48
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,669.22,496.73
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,625.05,465.32
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,577.27,430.98
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,528.47,394.93
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,475.9,355.25
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,421.83,313.24
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,366.93,269.37
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,313.72,225.69
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,258.56,180.26
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,206.66,137.42
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,155.03,97.1
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,110.49,65.95
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,66.31,40.98
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.46,33.06
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,34.23,23.01
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.62,11.24
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,13.19,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,24.8,13.61
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,40.84,28.96
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,57.08,43.53
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,78.06,56.37
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,107.47,76.94
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,141.57,103.8
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,176.98,132.48
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,180.56,138.08
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,174.54,134.89
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,153.37,118.12
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,129.65,99.11
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,180.19,138.46
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,232.15,178.09
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,276.02,210.85
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,319.29,242.68
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,316.56,239.5
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,312.79,235.68
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,434.51,326.63
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,556.3,414.48
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,328.67,247.68
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,86.48,61.97
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,364.29,274.96
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,638.99,470.77
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,657.75,482.55
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,675.69,495.25
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,423.0,316.13
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,157.85,116.77
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,115.05,84.21
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,72.37,51.07
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,55.33,37.83
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,38.33,24.53
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,41.87,27.34
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,45.41,30.15
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,40.03,26.02
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,34.66,21.87
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,41.72,27.57
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,34.58,22.01
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,27.46,16.42
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,32.76,20.73
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,38.05,25.06
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,35.81,23.4
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,33.57,21.73
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,75.72,56.04
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,116.69,89.25
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,102.09,77.91
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,87.57,66.53
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,72.74,54.57
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,58.02,42.51
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,45.03,31.7
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,31.74,21.64
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,20.24,11.43
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.78,1.0
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.55,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,15.01,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,26.44,15.03
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,41.32,29.52
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,55.85,42.67
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,76.83,51.08
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,117.91,75.66
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,161.95,107.74
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,211.54,146.81
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,260.44,186.36
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,315.65,230.58
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,367.55,272.36
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,421.42,314.59
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,472.15,352.75
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,523.5,390.07
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,511.11,380.46
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,471.02,350.0
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,466.27,345.83
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,456.56,337.46
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,431.63,318.93
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,408.66,301.66
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,541.73,397.93
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,680.91,493.4
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,697.81,503.97
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,714.22,515.5
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,726.71,520.87
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,736.67,524.59
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,768.14,546.28
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,802.35,569.23
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,779.93,554.11
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,759.97,541.11
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,726.93,519.37
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,693.37,497.14
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,699.11,503.35
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,701.68,507.02
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,747.04,543.49
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,771.35,565.21
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,696.73,511.81
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,624.84,460.15
