Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,514.39,381.84
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,415.68,310.08
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,339.6,255.19
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,271.98,205.28
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,309.82,234.95
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,335.73,253.91
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,296.13,223.05
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,256.93,192.19
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,217.7,161.2
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,179.49,130.71
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,142.31,101.59
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,109.29,76.82
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,77.83,55.4
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,55.77,41.98
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,39.8,27.83
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,24.03,12.75
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,3.35
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,8.11
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,22.44,13.13
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,29.07,18.67
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,73.25,55.12
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,116.33,90.04
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,151.64,117.51
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,190.72,147.96
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,211.04,163.88
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,230.97,179.27
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,177.92,137.42
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,119.58,90.87
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,144.9,110.8
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,170.59,130.74
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,313.91,241.73
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,465.65,354.22
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,403.12,306.22
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,340.89,258.58
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,415.82,314.18
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,492.57,369.39
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,451.13,337.91
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,408.12,305.64
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,669.01,502.72
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,901.85,661.48
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,908.62,661.92
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,912.3,662.32
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,912.31,660.3
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,909.07,656.13
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,827.59,599.68
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,729.31,527.62
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,729.67,529.69
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,731.9,531.93
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,772.54,565.3
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,789.07,580.02
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,644.62,476.85
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,501.73,371.14
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,585.65,438.17
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,630.94,474.28
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,584.34,439.63
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,535.08,402.88
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,441.09,332.01
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,361.09,271.98
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,350.39,260.7
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,319.13,230.08
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,260.96,181.59
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,207.94,137.16
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,154.6,94.19
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,105.99,58.97
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,60.33,34.22
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,38.63,27.58
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,30.4,20.1
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.8,11.28
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.82,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,22.71,12.33
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,38.7,27.55
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,54.5,41.87
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,73.58,55.22
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,96.01,72.67
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,133.4,98.68
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,183.89,136.0
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,237.63,172.52
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,319.97,234.73
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,373.92,280.93
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,428.81,326.95
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,482.95,370.54
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,535.77,411.88
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,584.25,448.69
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,631.55,483.62
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,631.9,480.0
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,600.29,452.65
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,587.71,441.98
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,563.24,422.39
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,653.47,488.12
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,748.31,554.84
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,683.13,505.71
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,610.42,451.44
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,771.75,573.99
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,911.35,671.16
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,917.11,673.33
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,919.59,674.53
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,814.47,599.22
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,685.67,501.64
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,744.9,545.54
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,798.71,583.86
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,830.68,610.95
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,840.16,619.59
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,812.26,601.08
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,781.57,580.93
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,663.37,495.05
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,546.37,407.17
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,531.11,398.59
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,512.29,386.49
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,532.63,403.74
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,528.28,400.9
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,383.91,291.62
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,266.24,202.92
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,178.24,135.94
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,95.21,71.45
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,83.75,62.74
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,72.33,53.83
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,60.98,44.71
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,49.45,35.3
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,38.81,26.53
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,28.19,18.65
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,18.92,10.41
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.66,1.91
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,12.73,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.64,12.36
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,30.76,20.8
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,38.54,28.01
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,71.33,48.44
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,105.06,77.0
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,99.45,74.44
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,83.38,63.62
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,134.97,104.29
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,190.12,147.09
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,234.45,181.37
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,284.47,220.04
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,323.64,249.68
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,364.43,280.2
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,342.83,262.68
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,318.57,242.86
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,403.53,306.67
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,489.33,369.52
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,592.79,446.94
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,705.42,529.2
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,740.14,552.69
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,773.24,575.25
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,762.63,566.68
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,744.08,552.85
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,701.95,519.97
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,650.41,480.43
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,613.71,453.86
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,575.7,426.06
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,601.97,445.79
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,627.09,464.4
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,638.47,474.16
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,648.27,482.9
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,686.9,513.19
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,719.5,538.84
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,713.51,535.37
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,704.04,529.53
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,541.06,409.27
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,386.31,292.06
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,310.1,235.86
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,233.69,178.13
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,332.69,255.94
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,415.2,318.55
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,355.8,272.78
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,303.82,232.92
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,296.9,226.15
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,278.03,208.32
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,234.37,172.51
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,191.53,137.18
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,150.02,103.64
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,110.82,73.84
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,74.95,50.98
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,52.22,39.19
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,38.44,26.9
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.26,13.44
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,14.1,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,24.22,13.47
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.51,22.94
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,43.68,32.19
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,65.18,39.19
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,110.7,64.37
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,158.72,99.36
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,211.91,142.48
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,265.62,188.06
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,322.75,236.62
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,379.86,284.67
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,435.9,330.76
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,490.15,374.28
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,544.82,416.85
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,594.89,455.59
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,642.5,491.63
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,687.84,524.37
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,731.55,555.18
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,770.0,581.74
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,806.02,606.1
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,837.28,625.81
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,865.65,643.42
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,818.01,607.5
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,741.71,547.82
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,848.35,629.23
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,938.26,691.51
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,793.82,587.97
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,617.13,454.13
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,644.56,475.15
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,670.61,494.28
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,579.5,428.32
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,482.73,357.64
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,699.89,524.5
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,870.1,646.65
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,841.87,626.41
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,810.62,605.28
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,773.93,580.9
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,735.02,554.56
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,692.27,524.45
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,647.61,492.41
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,599.49,456.08
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,550.19,418.01
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,496.45,376.16
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,442.62,333.05
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,372.05,276.37
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,310.95,226.73
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,259.29,183.79
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,211.42,144.12
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,160.56,103.05
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,112.87,67.68
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,69.0,42.42
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,43.93,32.27
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.84,23.16
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.41,12.96
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,13.19,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.61,13.16
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,31.29,21.26
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,38.69,28.14
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,60.49,34.5
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,108.42,60.47
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,158.95,97.52
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,217.06,145.12
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,272.32,192.22
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,330.32,241.36
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,386.16,288.66
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,443.04,335.52
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,497.48,378.46
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,551.85,419.84
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,602.01,458.3
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,650.99,494.9
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,695.71,526.55
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,738.44,555.97
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,777.01,581.33
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,813.01,604.67
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,843.84,623.34
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,871.57,639.81
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,894.76,654.17
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,914.56,666.3
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,929.53,675.29
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,940.98,682.05
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,946.21,684.86
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,947.99,685.56
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,945.05,682.32
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,938.68,677.01
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,927.02,669.39
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,911.83,659.6
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,891.45,646.84
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,867.75,631.95
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,839.6,613.81
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,808.46,593.66
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,770.81,569.04
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,731.06,542.63
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,688.31,513.52
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,643.75,482.38
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,594.93,446.46
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,545.22,408.98
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,492.06,367.71
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,438.85,325.32
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,382.81,279.91
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,327.9,234.32
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,268.86,185.5
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,214.91,140.57
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,160.36,97.12
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,110.57,61.28
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,63.75,35.81
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,40.18,28.8
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,32.43,21.78
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.36,13.68
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,14.55,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.98,14.14
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.39,24.59
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.49,33.79
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,67.69,42.21
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,112.0,66.62
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,159.1,100.4
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,211.5,142.0
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,263.62,184.92
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,318.88,230.06
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,372.43,273.89
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,427.44,317.7
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,481.96,360.07
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,534.75,400.02
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,583.7,436.3
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,631.85,471.04
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,676.04,501.48
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,718.51,530.0
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,697.57,510.95
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,651.07,474.34
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,665.06,482.21
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,676.38,487.67
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,660.01,475.26
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,634.85,457.09
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,786.1,567.42
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,914.72,653.9
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,920.43,656.1
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,922.97,657.6
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,840.7,600.98
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,739.5,527.09
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,827.48,593.42
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,890.83,637.15
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,802.62,577.47
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,701.67,505.49
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,760.69,551.85
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,790.75,575.63
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,756.2,553.5
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,719.14,529.25
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,611.99,451.99
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,509.55,377.2
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,536.71,399.68
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,538.51,401.39
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,449.56,334.4
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,372.64,276.92
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,356.94,261.97
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,322.19,229.59
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,266.56,183.9
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,213.79,140.47
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,160.98,99.05
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,113.68,65.46
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,69.03,40.78
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.07,33.53
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.37,24.04
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.55,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.71,14.62
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.61,26.26
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,49.1,36.59
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,68.71,43.76
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,111.05,67.01
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,158.07,100.53
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,208.75,140.35
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,259.18,181.89
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,313.15,226.47
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,365.97,270.2
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,420.43,314.3
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,471.86,354.62
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,523.4,393.89
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,572.4,430.79
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,619.69,465.61
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,611.58,456.09
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,580.69,429.74
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,503.33,372.91
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,414.78,306.65
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,560.3,412.96
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,703.14,512.17
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,792.67,576.63
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,877.3,634.59
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,888.55,640.83
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,896.15,645.4
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,902.17,649.08
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,905.16,650.9
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,902.04,649.3
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,895.92,645.89
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,884.94,639.05
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,870.87,630.3
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,852.34,619.04
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,830.77,605.8
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,803.61,588.5
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,773.91,569.02
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,738.32,544.96
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,700.79,519.2
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,660.27,491.85
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,617.06,461.94
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,479.64,360.37
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,360.56,271.02
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,405.13,305.5
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,419.33,313.65
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,366.85,271.17
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,316.54,229.93
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,263.86,186.97
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,212.37,145.01
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,162.74,105.77
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,118.02,73.34
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,76.17,48.8
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.64,39.26
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.15,28.18
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.08,16.73
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.61,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.92,13.94
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.83,25.57
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.34,35.92
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,67.44,42.97
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,109.54,65.93
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,156.22,99.12
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,206.58,138.64
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,256.74,179.83
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,310.6,224.19
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,362.92,267.49
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,416.88,311.16
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,468.83,351.85
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,522.4,392.57
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,570.23,428.78
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,617.38,463.72
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,661.33,494.73
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,703.9,524.1
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,741.97,550.84
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,777.87,574.99
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,718.22,527.63
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,632.81,461.26
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,757.87,555.09
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,871.67,634.59
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,886.39,642.39
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,897.94,648.92
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,903.59,652.68
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,906.17,654.57
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,780.79,567.02
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,626.5,453.53
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,645.82,468.75
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,663.27,481.73
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,567.35,413.92
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,467.93,342.75
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,370.3,273.08
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,270.36,199.97
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,267.96,198.74
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,265.4,197.17
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,402.12,301.69
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,519.71,388.44
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,348.67,262.28
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,191.63,143.49
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,282.66,213.66
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,354.68,266.04
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,343.53,254.52
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,316.23,228.54
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,263.51,185.6
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,212.03,143.81
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,162.69,105.21
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,118.31,73.29
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,76.44,48.7
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.61,39.07
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.12,28.05
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.1,16.74
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.23,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,24.2,13.37
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.87,23.06
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,44.52,32.65
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,62.85,38.52
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,106.29,61.59
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,152.71,94.72
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,204.14,135.89
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,232.65,168.95
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,234.05,177.25
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,279.05,211.6
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,329.86,249.97
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,353.29,267.49
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,375.3,283.3
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,437.65,329.43
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,502.5,376.66
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,599.96,449.07
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,702.22,523.46
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,667.58,493.33
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,602.46,441.97
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,564.34,413.2
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,526.25,383.91
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,707.1,518.22
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,875.28,633.27
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,841.83,606.47
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,787.42,563.54
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,780.3,559.04
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,775.17,555.43
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,850.87,611.28
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,904.17,646.47
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,893.73,639.53
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,879.94,631.05
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,860.73,619.12
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,838.41,605.22
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,811.34,588.21
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,781.44,569.29
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,686.17,501.85
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,589.05,430.79
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,622.06,459.34
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,627.17,466.59
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,579.28,431.45
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,530.83,395.34
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,479.29,355.81
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,427.9,315.37
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,371.17,270.2
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,318.24,226.95
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,264.22,182.7
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,213.07,140.7
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,161.61,100.61
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,116.22,68.56
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,71.59,42.99
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.53,34.64
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.54,25.79
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.22,16.03
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,15.01,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,26.51,15.06
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.31,26.66
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.51,37.58
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,68.58,44.76
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,109.09,67.09
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,153.01,98.31
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,204.16,138.72
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,253.18,179.2
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,305.66,222.66
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,357.0,265.44
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,410.18,308.86
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,460.54,348.6
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,511.22,387.43
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,520.32,393.62
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,508.92,383.39
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,459.8,345.43
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,398.91,298.0
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,578.07,434.61
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,761.98,568.65
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,734.04,541.96
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,684.77,501.51
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,775.53,569.55
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,860.51,630.39
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,818.17,596.16
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,761.7,551.63
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,831.19,603.81
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,891.69,646.77
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,888.73,644.41
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,882.89,640.72
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,872.31,633.74
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,858.72,624.88
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,839.63,612.71
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,817.8,598.76
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,794.45,583.06
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,764.43,562.64
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,725.52,535.39
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,686.1,507.53
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,645.55,478.99
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,604.01,449.26
