Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,900.64,631.26
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,903.77,633.56
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,832.23,585.93
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,741.66,521.17
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,698.89,492.98
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,650.64,460.51
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,673.98,478.07
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,688.91,489.58
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,650.67,463.87
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,612.6,438.38
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,568.01,408.36
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,520.33,375.9
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,593.61,432.46
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,630.57,461.47
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,585.45,428.73
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,537.79,393.9
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,486.18,355.91
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,434.54,316.68
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,381.09,274.44
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,328.61,231.86
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,271.23,185.41
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,218.79,142.5
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,166.44,101.03
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,118.21,65.85
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,72.43,39.55
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,42.91,30.52
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.33,23.85
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.43,16.48
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,13.64,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.43,12.0
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.89,22.72
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,44.02,31.85
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,57.41,37.12
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,98.8,56.85
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,144.02,87.64
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,194.53,126.98
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,245.63,169.19
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,300.19,214.55
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,353.04,258.34
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,409.4,303.69
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,460.9,344.29
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,512.77,383.94
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,561.58,420.18
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,609.66,454.82
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,653.82,485.76
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,693.68,512.99
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,731.7,539.43
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,767.51,562.94
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,797.98,581.55
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,825.76,598.26
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,849.0,613.14
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,869.14,626.03
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,885.64,635.28
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,898.97,642.53
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,905.9,647.02
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,909.58,649.55
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,907.95,648.74
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,903.14,646.0
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,893.68,640.09
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,880.84,632.08
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,862.92,621.05
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,841.76,607.92
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,815.39,591.11
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,786.11,572.35
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,749.66,548.65
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,711.61,523.01
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,673.8,497.34
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,630.9,467.56
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,583.74,433.19
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,535.87,397.5
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,485.18,359.46
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,434.55,320.35
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,378.71,275.84
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,326.23,232.93
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,272.25,188.77
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,221.04,146.69
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,169.41,105.65
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,122.66,71.48
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,78.11,45.31
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.41,34.3
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.58,26.54
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.48,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.89,0.52
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,13.64,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.44,11.89
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.9,22.72
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,44.04,31.86
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,56.34,36.4
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,98.05,55.69
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,144.24,87.09
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,195.65,127.19
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,246.6,169.22
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,301.61,215.02
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,357.41,261.84
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,412.04,306.86
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,464.7,348.72
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,518.01,389.79
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,567.0,426.38
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,614.86,461.01
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,659.38,492.45
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,702.39,522.03
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,740.54,546.74
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,776.33,568.86
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,807.84,588.11
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,836.56,605.37
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,860.23,620.48
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,880.68,633.53
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,809.07,581.61
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,712.16,507.8
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,734.25,524.02
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,755.05,538.7
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,739.16,527.31
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,721.78,515.12
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,814.74,585.55
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,883.89,634.12
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,866.06,622.63
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,845.02,609.62
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,818.35,592.45
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,788.8,573.36
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,659.0,480.91
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,529.19,385.03
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,600.93,441.43
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,636.38,469.8
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,589.95,435.69
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,541.29,399.59
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,489.96,361.32
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,438.58,321.82
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,384.11,278.97
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,328.73,234.35
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,273.92,189.31
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,221.7,146.17
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,169.33,104.51
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,122.24,70.17
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,76.7,43.39
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,46.2,33.29
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.1,25.32
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.72,17.54
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.49,0.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,13.64,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.47,11.87
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.18,22.22
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.62,30.79
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,63.5,44.72
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,86.9,64.81
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,123.25,87.33
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,179.64,126.16
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,227.23,162.2
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,283.67,206.01
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,329.89,243.37
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,377.14,280.72
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,401.65,300.43
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,411.06,307.25
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,442.93,330.64
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,473.2,352.3
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,544.53,404.16
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,628.21,463.63
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,671.62,493.51
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,714.12,522.58
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,734.51,534.69
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,751.77,544.62
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,743.19,537.75
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,727.05,525.9
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,769.78,555.61
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,815.45,586.66
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,867.98,627.88
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,904.3,653.6
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,863.16,624.62
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,805.27,580.07
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,848.82,617.23
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,872.16,636.54
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,817.36,597.9
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,751.9,548.47
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,751.49,549.87
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,746.55,547.68
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,695.61,512.41
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,644.94,477.1
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,462.89,345.62
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,294.91,220.0
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,423.35,319.61
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,523.6,393.24
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,398.01,298.66
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,293.14,220.19
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,263.58,197.95
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,233.8,174.99
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,192.44,143.83
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,155.5,116.11
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,129.78,96.35
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,105.18,77.46
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,81.97,59.93
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,61.41,46.41
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,45.84,32.8
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.6,17.55
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,0.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,14.1,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,24.87,12.69
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,38.38,26.47
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.86,36.94
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,69.26,49.43
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,98.5,68.74
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,113.78,83.3
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,118.7,90.6
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,132.88,101.59
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,146.91,112.26
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,159.9,122.17
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,172.85,131.96
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,199.16,151.77
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,226.16,171.86
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,345.06,262.74
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,474.36,359.16
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,482.41,363.19
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,490.06,367.01
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,495.35,369.89
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,498.28,370.96
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,428.83,319.6
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,360.78,268.62
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,255.46,190.54
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,155.35,114.77
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,259.29,193.1
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,370.99,274.57
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,525.73,387.94
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,673.42,492.25
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,400.71,297.97
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,119.0,86.13
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,115.79,83.98
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,112.57,81.57
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,189.29,140.19
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,265.72,197.53
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,261.91,194.69
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,258.03,192.01
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,207.04,153.97
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,156.57,115.9
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,140.74,104.21
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,125.16,92.56
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,102.05,74.83
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,78.96,56.95
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,85.58,62.36
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,92.1,67.71
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,49.96,34.45
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,16.74,7.96
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,25.55,15.23
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,21.57,12.03
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,17.59,8.8
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.06,5.91
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,10.54,3.37
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.46,0.66
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,13.64,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.14,12.01
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.74,24.27
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.68,35.08
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,59.26,40.23
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,99.03,59.63
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,143.7,90.11
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,192.43,127.87
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,151.12,107.33
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,77.85,57.4
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,193.12,146.48
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,322.13,244.33
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,403.68,305.04
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,508.24,383.46
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,556.98,419.61
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,605.01,454.48
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,470.64,354.43
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,287.69,213.82
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,524.31,394.3
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,764.35,564.11
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,794.91,581.6
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,822.68,598.61
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,846.22,613.72
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,866.65,626.83
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,878.62,633.17
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,886.76,637.13
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,819.47,589.18
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,730.87,522.85
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,767.13,549.43
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,805.02,576.09
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,846.95,609.75
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,868.7,626.51
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,778.33,563.1
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,676.53,488.16
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,740.09,538.54
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,779.98,570.01
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,746.48,547.88
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,710.68,523.52
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,670.28,495.19
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,628.23,465.19
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,581.89,431.55
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,534.61,396.45
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,479.75,355.4
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,429.18,316.71
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,375.69,274.54
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,322.88,231.9
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,269.24,188.87
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,218.03,147.83
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,169.06,109.06
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,123.83,75.49
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,81.52,49.35
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.91,37.4
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.35,28.17
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.4,18.23
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.86,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,12.73,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.94,10.29
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.3,20.6
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,41.55,29.86
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,50.54,32.6
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,92.79,51.28
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,142.46,88.5
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,185.76,124.94
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,210.29,152.02
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,213.47,159.87
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,282.04,209.52
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,368.92,273.31
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,412.2,305.76
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,454.1,336.37
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,527.4,390.15
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,610.68,450.28
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,654.8,480.14
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,697.19,508.26
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,735.35,533.17
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,771.17,555.63
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,757.32,541.61
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,719.25,510.02
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,739.5,523.1
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,757.82,534.35
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,834.15,588.17
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,898.15,628.02
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,905.31,631.68
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,909.23,633.96
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,907.34,631.47
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,902.3,627.18
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,892.66,621.96
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,879.67,614.74
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,861.22,604.13
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,839.61,591.55
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,814.09,576.04
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,785.69,558.65
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,738.64,526.85
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,687.12,490.18
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,665.44,478.24
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,630.69,456.57
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,584.55,424.41
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,537.57,390.81
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,473.37,344.48
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,414.63,301.43
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,356.85,258.06
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,304.93,218.61
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,257.52,181.51
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,211.32,144.9
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,166.29,109.97
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,124.28,78.94
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,84.78,53.68
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.38,39.95
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,43.78,30.81
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,30.46,19.0
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.63,1.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,12.73,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,22.62,10.45
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,37.6,25.57
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,52.2,38.54
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,64.65,49.42
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,103.66,65.73
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,145.37,93.96
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,192.53,129.64
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,240.03,167.12
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,291.35,207.63
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,343.65,248.81
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,395.76,288.67
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,445.58,325.7
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,496.34,361.95
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,543.7,395.28
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,590.88,427.48
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,633.99,456.34
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,675.93,483.74
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,713.98,509.49
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,750.28,533.78
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,780.91,554.48
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,809.02,573.43
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,832.43,588.83
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,847.77,598.8
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,868.01,610.77
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,885.61,621.02
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,892.58,625.5
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,896.46,628.22
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,829.72,584.96
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,756.12,534.13
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,746.17,528.0
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,731.09,518.11
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,714.28,507.8
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,696.09,496.49
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,613.91,440.97
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,530.56,383.59
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,318.39,233.74
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,104.94,74.75
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,107.53,77.25
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,110.11,79.55
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,63.42,43.79
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,24.75,13.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.27
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,27.81,16.52
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,22.93,12.74
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.98,6.43
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.04,0.05
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.71,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,12.28,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,21.14,9.25
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.66,20.79
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.86,30.1
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,52.84,39.77
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,93.92,53.98
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,133.87,90.49
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,150.39,111.74
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,206.26,146.64
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,294.28,210.09
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,347.02,253.62
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,403.36,298.87
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,427.58,319.44
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,432.1,322.94
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,513.5,383.6
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,604.6,450.41
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,648.55,480.83
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,690.8,509.58
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,729.63,536.47
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,761.78,557.64
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,593.66,435.9
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,377.89,274.63
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,537.67,391.06
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,701.72,504.35
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,804.22,579.11
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,892.34,639.5
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,899.33,643.15
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,903.19,645.5
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,794.17,569.01
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,655.6,467.51
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,648.48,463.72
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,640.27,458.47
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,753.67,543.12
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,838.36,604.03
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,812.16,586.75
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,783.26,568.43
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,747.14,544.72
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,709.51,518.96
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,669.36,492.46
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,627.98,464.39
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,581.31,430.93
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,534.04,396.22
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,483.68,359.01
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,433.7,320.96
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,381.13,279.42
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,329.81,237.86
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,276.95,194.96
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,227.07,154.25
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,176.73,113.93
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,128.63,77.85
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,84.45,50.47
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.71,37.91
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.17,28.72
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.23,18.82
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.27,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,12.28,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.12,8.96
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,33.17,21.87
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.82,32.31
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,55.71,41.84
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,96.34,56.81
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,141.73,87.17
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,191.13,124.81
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,240.97,165.19
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,294.51,208.94
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,346.81,251.54
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,400.9,294.52
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,415.01,307.55
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,405.28,300.51
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,495.21,367.65
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,602.48,446.08
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,572.92,421.08
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,511.94,373.38
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,636.2,465.42
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,765.99,557.82
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,734.37,529.64
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,680.1,486.72
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,588.45,422.38
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,489.29,351.35
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,704.32,507.6
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,892.38,633.15
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,777.37,552.47
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,628.64,445.53
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,780.34,555.74
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,899.6,635.75
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,890.46,629.51
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,878.1,622.3
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,860.37,611.68
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,839.53,599.09
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,814.04,584.64
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,791.46,572.03
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,754.75,548.91
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,720.66,526.98
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,683.18,501.15
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,640.44,471.2
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,593.88,437.87
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,546.3,402.94
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,495.21,365.19
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,444.07,326.2
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,387.94,281.87
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,334.69,238.6
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,279.76,193.81
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,227.39,150.74
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,174.87,108.89
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,126.89,73.31
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,81.08,45.5
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,47.01,33.98
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.51,25.68
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.75,17.62
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.5,1.11
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,12.28,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.18,8.8
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.72,20.75
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.95,30.02
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,52.48,39.19
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,94.61,53.59
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,140.83,84.15
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,192.47,123.66
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,244.16,165.85
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,299.28,211.21
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,353.08,255.28
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,410.46,300.9
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,463.3,341.97
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,516.52,382.05
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,566.24,419.08
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,615.23,454.59
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,660.62,486.01
