Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,701.71,513.77
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,740.27,539.01
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,776.57,561.18
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,808.27,580.12
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,837.25,597.18
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,860.85,611.94
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,881.28,624.73
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,895.81,632.52
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,906.83,638.17
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,913.2,642.3
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,916.36,644.52
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,915.53,644.7
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,911.61,643.01
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,902.21,637.59
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,889.5,630.16
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,871.32,618.28
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,849.96,604.4
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,823.44,589.35
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,794.08,572.31
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,760.14,551.1
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,723.87,527.73
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,686.05,501.73
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,642.92,471.58
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,595.73,437.86
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,547.74,402.72
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,496.55,365.03
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,445.38,326.17
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,388.96,282.4
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,335.78,239.84
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,280.69,195.01
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,228.31,152.03
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,176.17,110.37
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,128.83,75.23
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,83.06,47.31
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.41,34.16
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.59,26.45
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.49,18.12
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.88,1.22
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,12.73,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,22.53,9.33
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,37.16,25.08
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,50.02,36.64
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,60.2,45.62
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,98.36,60.43
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,141.13,88.96
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,189.83,125.96
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,240.18,166.4
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,293.53,209.92
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,345.43,252.58
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,399.39,295.95
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,450.99,336.58
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,503.82,377.05
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,553.7,414.24
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,601.9,449.23
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,646.57,480.91
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,690.19,511.12
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,729.23,538.35
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,766.21,563.26
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,798.57,583.25
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,822.05,597.15
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,845.71,612.24
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,866.35,625.31
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,881.2,633.51
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,892.77,639.63
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,899.82,643.98
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,903.77,646.44
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,902.52,644.49
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,898.32,640.74
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,889.25,635.05
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,876.99,627.39
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,858.93,616.18
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,845.28,608.01
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,669.83,485.02
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,494.06,355.84
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,625.02,455.94
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,720.45,527.54
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,679.42,499.4
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,636.81,470.12
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,589.38,435.71
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,541.45,400.19
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,489.41,361.56
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,438.5,322.65
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,384.4,279.83
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,332.44,237.86
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,278.69,194.46
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,228.06,153.37
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,177.24,113.57
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,130.04,78.94
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,86.6,51.98
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.86,39.37
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.36,30.25
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,33.4,21.14
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.17,2.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,22.54,8.97
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.7,23.01
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,47.07,34.14
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,56.19,42.22
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,95.47,56.84
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,98.61,64.99
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,73.91,54.31
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,86.61,64.21
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,99.39,73.98
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,111.36,82.99
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,123.38,91.92
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,229.76,173.48
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,345.75,260.6
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,405.44,304.59
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,473.94,354.58
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,499.8,371.98
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,519.41,384.64
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,499.87,368.87
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,469.98,345.55
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,552.96,405.15
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,639.72,465.8
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,602.79,437.76
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,567.62,411.14
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,624.78,451.12
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,688.18,494.29
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,803.97,580.28
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,896.06,644.7
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,894.88,641.76
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,890.79,637.54
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,881.45,631.04
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,868.96,622.59
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,860.2,615.79
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,839.44,601.22
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,813.15,584.19
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,784.13,565.35
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,750.52,543.57
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,714.64,519.21
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,674.25,492.36
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,632.26,463.75
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,586.31,430.73
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,539.41,396.28
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,459.45,337.45
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,388.64,285.32
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,368.09,267.83
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,331.26,235.6
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,277.62,192.25
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,226.81,150.9
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,175.34,110.19
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,128.36,75.4
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,84.05,48.19
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.81,35.01
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.66,27.07
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.21,18.49
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.67
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.99,19.15
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,46.13,33.48
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,64.11,49.13
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,83.1,61.58
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,118.28,81.41
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,179.15,122.33
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,225.77,160.58
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,274.11,200.4
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,317.85,236.89
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,358.45,269.71
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,409.53,309.18
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,464.88,351.34
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,503.55,379.86
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,539.19,405.29
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,610.09,458.49
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,686.68,515.14
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,686.81,510.24
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,669.04,492.48
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,747.29,550.28
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,820.43,601.06
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,844.99,615.23
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,866.56,627.53
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,880.1,634.45
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,900.05,645.64
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,908.46,650.28
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,913.63,652.92
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,853.44,609.55
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,781.64,555.04
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,844.48,603.1
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,882.27,630.07
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,866.24,618.43
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,846.83,604.97
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,735.72,527.56
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,618.64,442.03
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,616.61,442.74
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,610.04,439.69
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,636.79,462.72
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,639.4,468.13
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,593.21,434.81
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,546.04,400.22
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,493.73,361.68
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,442.51,322.85
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,370.22,268.11
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,308.11,221.5
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,258.31,183.36
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,211.34,147.03
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,175.23,115.31
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,131.28,78.62
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,86.8,51.13
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.45,38.19
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.64,29.66
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,33.41,21.14
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.17,1.94
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.0,7.17
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,34.95,23.19
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,47.05,34.23
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,53.03,39.7
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,90.74,53.34
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,136.71,84.01
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,189.28,124.28
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,238.94,164.73
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,294.0,210.39
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,331.01,245.38
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,349.79,263.29
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,394.2,297.62
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,439.02,331.41
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,485.73,365.83
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,530.01,397.8
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,560.43,418.46
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,583.53,433.41
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,645.73,478.24
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,706.75,521.62
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,773.2,570.89
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,834.48,612.57
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,858.61,626.44
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,879.54,638.26
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,893.72,645.85
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,904.26,651.09
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,911.37,655.23
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,915.21,657.32
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,914.53,655.48
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,910.67,651.68
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,901.71,646.03
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,889.38,638.28
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,871.06,625.34
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,849.5,610.37
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,824.03,593.89
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,795.64,575.47
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,760.93,553.0
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,724.08,528.94
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,684.0,502.11
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,644.05,474.64
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,597.45,440.88
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,549.76,405.54
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,498.44,367.48
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,447.0,328.14
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,393.05,285.21
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,337.94,240.48
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,282.82,195.51
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,230.22,152.22
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,177.02,109.84
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,128.59,73.79
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,82.44,45.43
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,46.17,32.97
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.5,25.41
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.51,18.01
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.89,0.77
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,11.82,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,20.99,6.66
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,34.59,22.79
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,46.37,33.49
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,54.08,40.41
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,92.93,54.75
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,138.0,84.71
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,187.52,122.63
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,237.29,163.19
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,292.04,208.58
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,345.35,253.21
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,400.43,298.33
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,454.66,341.81
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,507.77,383.37
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,557.21,420.97
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,606.02,457.07
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,651.2,489.77
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,692.17,518.81
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,730.88,546.21
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,767.4,570.58
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,799.44,590.66
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,828.82,608.75
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,852.82,622.85
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,873.73,634.8
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,890.11,643.93
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,903.21,650.91
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,910.76,655.41
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,915.07,657.86
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,914.4,656.01
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,910.58,652.22
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,901.72,646.35
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,889.52,638.39
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,871.39,626.84
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,850.09,613.24
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,824.42,596.75
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,795.84,578.28
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,760.83,555.38
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,727.69,533.26
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,686.6,505.55
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,643.78,475.99
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,596.3,441.35
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,548.24,405.56
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,497.58,367.84
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,445.28,327.84
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,390.33,284.26
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,337.21,241.18
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,282.95,197.11
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,231.58,155.06
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,179.53,113.94
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,132.93,79.51
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,86.83,50.61
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.76,37.62
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.92,29.05
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.76,19.78
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.79,1.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.91,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,11.43,0.75
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,26.38,16.01
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,40.71,28.72
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,58.71,44.33
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,77.56,57.6
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,107.12,79.39
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,143.93,106.73
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,201.52,142.24
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,293.36,208.3
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,316.42,233.72
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,310.74,233.25
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,399.57,300.0
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,511.68,384.86
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,561.38,422.39
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,609.17,457.64
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,654.05,489.89
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,697.46,520.29
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,736.75,546.26
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,773.76,569.51
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,805.37,589.0
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,834.18,606.44
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,858.75,622.0
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,880.15,635.44
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,893.93,642.74
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,904.05,647.68
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,911.65,652.17
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,915.99,654.61
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,913.97,651.61
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,908.82,646.7
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,900.02,640.9
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,887.89,633.04
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,869.02,621.11
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,847.11,607.24
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,821.29,590.78
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,792.61,572.4
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,759.39,550.89
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,723.83,527.52
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,686.45,502.49
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,643.58,473.12
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,596.65,439.14
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,549.04,403.94
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,498.21,366.46
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,445.75,326.66
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,391.13,284.13
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,337.97,241.57
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,283.43,197.23
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,231.64,154.77
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,179.32,113.04
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,131.54,77.27
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,85.93,48.89
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.14,34.61
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.35,26.92
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.28,18.58
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,11.37,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.2,5.05
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,34.19,22.38
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.44,33.52
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,54.14,40.44
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,93.01,55.09
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,138.4,85.23
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,188.17,123.22
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,238.01,163.25
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,293.21,208.21
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,323.22,237.95
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,331.56,247.8
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,410.4,306.98
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,510.53,382.36
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,560.28,419.5
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,609.33,455.22
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,653.03,486.32
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,697.09,516.85
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,736.48,543.81
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,773.64,568.02
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,805.7,587.58
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,835.11,605.22
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,859.65,620.51
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,881.04,633.71
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,897.41,642.58
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,910.36,649.27
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,917.67,653.74
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,921.66,656.19
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,921.06,654.4
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,917.24,650.65
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,908.29,645.08
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,895.95,637.43
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,878.05,624.92
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,856.92,610.47
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,831.38,594.36
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,802.89,576.35
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,696.33,501.58
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,587.59,422.16
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,632.36,459.37
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,650.66,476.58
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,603.08,442.17
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,554.77,406.73
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,503.45,369.08
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,452.06,330.2
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,395.24,285.66
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,341.63,242.51
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,286.46,197.97
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,233.97,155.19
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,181.25,113.53
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,133.59,78.22
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,87.56,49.67
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,48.91,35.08
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.74,27.18
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.27,18.56
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.22
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,18.92,3.7
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,34.56,22.62
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,50.32,36.75
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,61.62,46.76
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,92.2,61.74
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,129.14,87.35
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,171.32,119.2
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,213.67,153.5
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,257.15,188.66
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,301.53,224.0
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,346.8,259.28
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,353.97,265.59
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,347.0,259.91
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,405.69,302.88
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,473.22,351.42
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,477.81,352.95
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,481.74,353.85
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,624.13,459.61
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,769.43,562.53
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,800.8,580.82
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,829.43,597.78
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,771.07,553.97
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,681.92,486.38
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,798.08,570.72
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,896.42,636.35
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,903.8,639.98
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,908.05,642.3
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,905.57,639.08
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,900.1,634.11
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,891.24,628.41
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,879.19,620.78
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,789.21,559.26
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,685.84,484.97
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,750.17,534.62
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,791.28,566.24
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,718.58,514.94
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,647.69,464.11
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,651.78,470.95
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,639.02,465.21
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,591.54,431.31
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,543.18,396.27
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,492.57,359.73
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,442.22,322.24
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,387.99,280.32
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,336.09,239.29
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,269.33,188.77
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,216.14,149.26
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,171.4,114.89
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,131.9,85.91
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,93.21,60.29
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,60.72,44.82
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,46.81,32.9
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,32.51,20.22
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.31,0.59
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.46,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,10.55,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,27.07,16.52
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,42.88,30.63
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,61.17,46.57
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,81.3,60.43
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,101.5,76.07
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,124.59,93.88
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,148.71,112.56
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,173.64,131.69
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,189.13,143.44
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,203.81,154.28
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,238.26,179.92
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,274.1,206.24
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,324.81,243.43
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,382.2,284.89
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,413.95,306.89
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,445.97,328.84
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,422.74,310.43
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,401.16,293.27
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,370.19,269.96
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,337.83,245.65
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,346.76,252.01
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,355.67,258.25
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,434.17,313.65
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,513.43,368.1
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,657.7,470.64
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,788.93,561.07
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,781.15,554.04
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,771.47,546.63
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,735.39,521.65
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,698.69,496.21
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,687.24,489.33
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,674.31,481.31
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,741.17,532.9
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,785.3,567.88
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,750.01,543.9
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,715.04,520.0
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,674.55,492.16
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,632.72,462.89
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,584.7,428.64
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,537.25,394.11
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,487.18,357.77
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,437.8,320.93
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,380.83,277.77
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,330.29,238.64
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,279.02,198.31
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,231.41,160.66
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,182.86,123.72
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,142.03,94.51
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,101.85,68.15
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,69.36,52.18
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,53.0,38.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,35.37,22.56
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,18.4,0.53
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,16.58,1.09
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,36.13,23.76
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,55.35,40.91
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,68.4,52.46
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,103.77,69.72
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,142.72,95.99
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,188.14,130.01
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,214.72,155.96
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,229.51,171.4
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,300.58,223.9
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,391.99,293.35
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,443.42,333.97
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,497.14,375.55
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,496.63,374.37
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,475.18,356.09
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,574.53,431.44
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,686.95,514.96
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,726.88,542.17
