Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,129.89,74.98
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,182.98,115.87
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,236.35,159.57
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,295.66,208.17
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,351.11,253.66
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,408.18,298.95
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,462.5,339.89
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,517.02,378.99
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,567.79,415.38
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,617.89,450.07
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,664.06,481.3
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,708.49,510.53
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,748.42,535.65
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,786.04,558.84
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,818.84,578.76
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,848.69,596.71
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,874.07,612.31
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,896.25,625.94
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,913.32,635.86
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,926.95,643.7
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,934.83,649.02
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,939.26,652.33
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,939.39,651.69
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,936.1,649.03
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,927.05,643.92
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,914.52,636.74
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,897.54,627.11
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,877.07,615.28
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,850.84,599.47
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,821.55,581.66
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,787.64,560.73
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,751.05,537.88
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,709.5,512.4
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,665.94,483.53
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,618.89,450.45
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,570.5,415.59
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,518.36,377.82
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,465.43,338.25
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,409.58,294.76
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,354.51,250.65
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,297.4,204.61
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,242.65,159.77
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,184.21,113.04
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,132.54,73.79
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,82.89,41.99
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,40.58,27.95
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,30.65,19.4
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.46,12.36
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.67,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.18,11.56
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,31.69,20.87
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,37.9,26.49
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,81.32,42.24
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,128.84,73.23
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,182.13,114.12
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,238.03,159.6
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,294.95,206.05
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,350.25,251.37
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,407.1,296.64
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,462.07,338.63
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,517.41,379.34
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,568.54,416.52
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,618.83,452.01
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,664.71,483.53
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,708.9,513.02
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,749.79,539.16
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,788.33,563.58
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,821.35,583.06
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,851.48,600.55
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,876.84,614.91
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,898.93,627.19
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,914.59,635.45
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,926.59,641.5
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,935.44,647.05
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,940.83,650.58
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,940.02,650.38
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,935.8,648.19
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,926.73,643.1
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,914.19,635.94
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,896.87,624.51
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,876.19,611.06
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,850.1,596.48
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,820.98,579.88
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,785.18,557.84
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,747.27,534.24
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,706.17,507.72
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,663.17,478.37
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,617.53,446.51
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,568.47,411.54
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,437.37,317.52
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,328.19,238.63
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,356.87,257.85
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,350.87,247.55
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,293.88,202.0
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,239.54,158.04
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,184.36,114.42
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,134.22,76.79
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,86.03,45.92
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,45.56,31.89
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.15,22.11
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.22,12.75
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,12.73,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,23.04,12.07
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.7,23.34
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,43.38,31.09
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,84.6,46.77
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,130.33,76.78
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,182.24,116.44
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,234.85,159.27
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,291.78,205.94
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,346.67,250.92
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,405.03,297.29
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,459.11,338.5
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,513.99,378.73
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,565.39,416.02
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,616.14,451.71
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,660.51,482.13
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,705.05,511.84
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,745.49,536.93
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,783.68,560.01
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,816.8,580.18
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,847.19,598.5
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,872.54,614.49
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,894.7,628.52
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,911.74,638.05
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,925.38,645.5
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,933.74,650.76
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,938.65,653.99
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,938.31,652.99
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,934.56,649.98
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,925.54,644.83
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,913.06,637.61
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,894.93,626.87
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,873.5,614.08
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,847.1,597.86
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,817.69,579.67
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,782.08,557.36
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,744.38,533.54
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,703.18,506.77
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,660.12,477.26
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,614.61,445.49
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,565.63,410.55
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,513.3,372.99
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,460.92,334.17
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,405.05,291.02
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,348.48,246.28
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,291.87,201.14
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,237.99,157.52
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,183.62,114.42
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,134.2,77.23
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,86.03,46.24
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,45.72,32.01
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,33.13,21.25
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.23,12.62
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,14.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,12.73,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.42,12.11
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.44,23.82
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,44.83,32.23
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,85.58,48.04
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,131.09,77.99
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,183.08,117.68
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,234.99,159.84
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,291.8,206.42
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,347.02,251.74
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,405.82,298.5
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,459.74,339.65
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,514.61,379.9
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,566.22,417.1
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,615.62,451.54
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,661.77,482.9
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,706.5,512.42
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,747.11,537.15
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,785.47,559.93
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,818.39,579.26
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,848.51,596.67
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,873.93,612.29
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,896.15,625.94
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,911.5,634.41
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,923.28,640.75
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,931.57,645.6
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,936.44,648.45
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,935.16,646.64
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,930.52,642.89
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,921.59,637.58
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,909.25,630.27
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,891.31,619.88
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,870.14,607.51
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,843.61,591.42
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,814.14,573.44
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,660.36,469.06
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,503.94,357.33
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,462.75,329.99
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,422.59,302.53
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,445.35,320.42
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,462.72,333.46
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,470.35,340.26
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,454.88,328.72
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,398.78,286.48
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,344.8,244.75
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,289.49,201.08
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,237.25,159.2
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,183.65,117.2
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,134.48,80.61
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,88.79,50.92
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,51.03,36.17
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,37.2,24.4
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,26.52,14.08
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,15.4,5.89
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,27.34,17.08
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,43.91,31.52
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,60.6,43.78
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,79.58,59.24
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,98.83,74.63
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,174.13,126.78
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,277.64,202.53
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,327.24,241.49
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,379.8,281.99
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,430.7,320.37
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,487.15,361.64
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,535.42,395.66
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,584.02,428.76
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,631.29,460.13
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,679.15,490.89
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,719.1,516.46
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,757.48,540.55
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,793.35,563.01
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,824.0,580.89
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,850.08,596.79
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,873.4,610.94
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,894.79,622.58
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,913.41,632.44
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,922.01,638.3
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,927.3,642.29
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,928.3,642.8
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,915.33,634.7
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,826.35,576.1
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,714.5,497.84
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,674.61,471.4
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,627.43,439.56
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,735.43,520.41
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,809.02,574.89
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,771.36,551.24
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,732.33,526.34
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,690.69,499.77
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,648.37,471.98
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,565.91,412.57
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,487.28,355.45
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,454.4,332.84
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,413.85,303.57
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,262.6,193.12
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,135.19,99.26
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,118.24,86.9
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,101.49,74.39
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,84.76,61.63
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,68.17,48.73
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,52.99,36.77
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,37.95,26.0
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,25.12,14.96
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.31,3.56
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,25.57,13.38
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,43.22,30.45
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,59.15,44.59
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,95.25,63.91
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,105.71,75.47
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,100.04,75.84
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,117.17,89.1
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,134.77,102.51
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,180.4,137.57
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,229.18,174.8
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,279.66,212.62
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,337.86,255.75
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,336.3,253.9
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,334.66,251.83
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,411.72,308.35
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,488.7,363.39
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,617.28,458.84
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,751.42,555.28
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,785.68,576.53
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,818.22,596.96
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,747.74,543.05
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,650.84,470.81
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,654.65,473.4
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,657.1,474.47
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,675.29,487.07
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,692.47,498.87
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,718.2,516.67
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,734.33,528.08
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,731.58,526.56
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,727.15,524.1
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,750.09,542.01
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,775.47,561.12
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,487.42,360.63
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,199.68,147.05
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,157.0,115.52
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,114.85,83.5
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,137.55,101.16
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,159.97,118.5
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,253.56,190.29
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,338.79,254.01
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,310.45,233.5
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,281.93,212.84
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,326.14,244.93
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,341.01,250.67
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,286.3,206.06
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,234.88,163.77
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,180.75,119.85
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,133.84,83.47
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,88.5,52.96
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,51.21,37.62
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.47,24.69
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.18,12.53
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.82,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.77,1.73
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,14.5,6.78
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,20.23,11.07
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,26.41,16.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,32.61,21.19
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,41.03,27.93
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,49.46,34.58
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,29.11,17.95
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.81,1.47
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,73.53,53.03
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,138.21,103.01
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,122.0,90.09
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,105.67,77.26
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,170.25,126.47
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,235.87,175.08
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,363.27,269.17
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,498.22,365.09
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,570.38,415.29
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,653.22,472.04
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,627.7,453.05
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,606.31,437.29
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,749.03,540.97
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,882.06,634.44
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,890.69,639.23
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,896.47,643.19
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,897.56,643.8
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,895.66,642.51
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,886.62,637.02
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,874.71,629.71
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,857.96,619.44
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,838.31,607.22
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,811.94,589.97
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,783.29,571.09
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,541.33,399.87
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,294.95,216.89
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,416.19,308.86
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,518.92,383.76
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,538.53,399.62
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,540.45,402.1
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,486.37,362.45
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,436.27,324.95
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,383.69,284.14
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,332.97,243.94
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,280.09,202.02
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,231.15,162.93
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,181.55,124.0
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,137.16,90.45
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,95.05,61.93
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,61.09,45.65
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,42.55,29.55
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,26.26,13.74
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.77,11.47
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.69,25.77
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,48.87,35.86
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,87.57,52.83
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,122.23,83.25
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,140.25,103.34
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,184.55,136.69
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,238.27,177.99
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,265.67,200.72
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,290.06,220.01
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,348.47,263.87
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,409.89,309.36
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,502.28,379.33
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,611.0,460.17
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,657.69,492.14
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,703.29,522.73
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,604.5,447.45
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,457.39,335.92
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,656.02,483.54
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,841.71,610.56
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,866.75,625.18
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,888.73,639.11
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,905.73,648.57
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,919.48,655.99
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,928.05,661.52
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,933.31,665.07
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,932.47,665.19
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,928.35,663.32
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,919.52,658.19
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,907.37,651.02
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,889.2,640.29
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,867.86,627.5
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,681.6,498.39
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,477.04,347.92
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,497.18,364.41
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,506.85,372.58
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,447.99,331.13
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,386.23,287.17
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,347.78,259.54
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,310.46,232.37
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,307.77,231.55
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,304.73,229.93
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,267.78,201.99
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,231.95,174.63
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,199.67,149.82
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,168.0,125.07
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,136.95,100.79
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,107.44,77.76
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,80.76,57.55
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,56.33,41.88
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,38.82,26.48
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,21.74,10.11
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,23.38,10.91
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,36.21,24.62
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,48.06,35.32
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,87.28,52.66
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,121.86,83.34
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,139.29,103.18
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,138.16,104.46
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,129.37,98.74
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,219.32,166.8
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,326.51,247.74
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,407.22,308.55
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,506.36,383.12
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,558.08,421.78
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,608.8,458.92
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,578.6,432.79
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,513.76,381.07
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,548.83,405.78
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,590.8,434.36
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,626.27,457.43
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,661.73,480.16
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,682.45,492.79
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,701.98,504.53
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,720.06,514.64
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,736.92,523.81
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,848.98,602.1
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,937.94,656.97
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,887.96,620.97
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,817.26,568.28
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,878.28,613.5
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,915.31,636.96
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,898.47,626.56
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,878.19,614.66
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,852.57,600.6
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,823.93,584.45
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,782.25,559.63
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,745.24,537.51
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,703.45,510.56
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,660.01,481.74
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,613.27,449.89
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,565.23,416.12
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,511.89,377.29
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,459.14,337.69
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,403.47,294.8
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,348.92,251.49
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,292.25,205.94
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,238.72,162.3
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,184.11,118.66
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,134.68,80.88
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,87.3,49.61
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,46.77,33.52
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.78,21.32
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.91,9.85
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.13,8.93
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.99,22.62
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,43.83,31.57
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,86.07,48.9
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,131.56,79.48
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,183.95,120.01
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,236.69,163.33
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,294.58,211.27
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,350.81,258.31
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,410.63,306.98
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,382.43,288.7
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,310.6,234.05
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,458.16,345.99
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,624.74,467.74
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,670.27,498.31
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,716.41,528.93
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,756.52,553.6
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,794.32,576.43
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,828.6,596.67
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,860.2,614.96
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,885.94,631.0
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,908.44,645.04
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,926.59,655.02
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,941.4,662.95
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,950.0,668.82
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,955.04,672.58
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,954.19,671.37
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,949.79,668.04
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,940.44,662.71
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,927.53,655.24
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,909.33,644.77
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,887.77,632.15
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,860.71,615.65
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,830.6,597.11
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,795.53,575.17
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,757.88,551.34
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,716.41,524.69
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,672.93,495.16
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,624.03,460.61
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,574.06,424.42
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,521.66,386.07
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,468.1,345.64
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,410.98,300.78
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,355.23,255.75
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,297.53,208.71
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,240.28,161.45
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,183.7,115.69
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,132.44,76.25
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,83.14,43.85
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,42.17,29.53
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,29.88,18.8
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.42,8.35
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
