Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.1,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.98,7.71
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.73,20.7
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,41.82,29.85
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,83.64,45.69
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,130.16,77.24
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,183.35,119.08
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,236.73,163.57
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,297.02,214.1
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,353.11,261.3
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,411.04,308.71
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,466.1,352.69
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,521.48,395.5
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,572.68,433.88
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,623.6,470.86
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,670.54,504.15
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,716.04,535.11
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,756.98,561.06
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,795.59,585.09
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,829.4,605.82
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,860.43,624.55
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,796.18,577.61
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,696.25,501.57
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,827.67,598.37
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,940.33,672.89
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,948.94,677.74
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,953.97,681.08
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,904.13,646.65
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,833.12,592.12
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,891.72,638.47
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,925.53,661.81
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,906.51,649.83
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,884.23,636.06
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,857.76,619.34
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,828.25,600.58
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,789.95,575.85
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,750.05,549.85
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,712.48,526.07
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,668.68,496.33
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,619.49,461.19
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,569.54,424.64
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,516.61,385.66
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,463.72,345.48
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,405.54,299.57
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,350.11,254.61
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,292.97,207.96
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,238.89,163.17
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,183.98,118.79
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,134.75,80.91
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,86.85,49.01
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,46.25,32.89
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,32.05,20.51
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.15,8.35
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,24.16,10.06
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,41.34,28.73
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,52.29,38.83
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,90.66,55.7
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,134.59,85.78
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,186.13,125.51
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,239.88,168.4
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,299.19,216.41
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,355.48,263.08
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,414.16,310.51
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,470.42,354.23
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,529.25,398.4
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,582.27,437.66
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,634.79,475.4
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,683.26,509.31
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,726.85,539.08
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,768.15,565.13
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,807.2,589.24
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,841.93,610.19
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,874.0,629.2
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,899.74,645.24
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,922.24,659.21
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,940.46,669.29
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,955.27,677.23
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,963.33,682.08
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,967.85,684.82
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,967.92,683.41
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,964.46,679.89
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,954.62,673.85
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,941.25,665.67
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,922.53,654.14
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,900.38,640.46
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,873.25,623.57
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,843.06,604.66
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,807.82,582.33
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,769.95,558.13
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,727.01,530.16
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,682.1,499.28
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,633.21,464.75
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,584.49,429.47
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,530.05,389.94
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,475.51,349.08
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,417.37,304.36
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,360.45,259.15
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,299.76,209.97
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,243.7,163.72
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,186.41,117.51
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,134.53,77.68
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,84.49,44.86
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,43.28,30.26
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.51,19.17
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.44,7.31
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.28,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.38,7.08
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,34.04,22.63
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,44.74,32.35
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,87.57,49.85
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,133.49,81.04
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,186.54,122.31
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,240.16,166.34
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,299.73,215.72
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,357.72,263.9
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,415.7,310.83
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,471.93,354.44
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,529.19,397.22
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,581.62,435.72
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,631.51,471.22
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,679.29,504.15
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,725.6,534.59
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,766.74,559.81
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,805.56,583.11
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,839.7,603.28
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,871.0,621.42
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,896.59,637.06
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,918.91,650.62
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,936.46,660.16
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,950.5,667.54
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,958.64,672.68
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,963.19,675.7
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,963.23,674.61
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,959.68,671.41
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,949.72,665.68
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,936.19,657.82
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,917.76,647.18
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,895.89,634.35
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,868.98,617.99
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,838.97,599.57
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,803.52,577.48
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,765.48,553.49
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,723.1,527.27
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,678.69,498.29
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,629.95,463.93
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,580.03,427.85
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,526.63,388.9
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,471.96,347.78
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,414.37,302.63
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,357.98,257.16
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,299.29,209.44
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,241.23,161.58
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,184.13,115.44
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,132.48,75.71
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,82.39,42.81
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,40.91,28.28
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.36,17.33
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.63
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.27,3.35
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.29,19.29
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,41.48,29.38
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,84.01,45.23
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,131.79,77.68
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,186.38,120.21
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,240.96,165.3
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,302.18,215.95
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,358.79,262.79
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,417.23,309.72
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,473.27,353.44
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,529.91,396.11
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,582.01,433.97
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,633.95,470.42
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,681.17,502.66
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,726.73,532.21
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,767.99,557.4
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,806.93,580.7
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,841.17,601.0
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,872.56,619.3
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,898.27,635.19
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,920.66,649.03
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,937.79,658.25
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,951.38,665.32
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,959.98,670.75
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,965.0,674.08
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,964.54,673.08
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,960.49,669.97
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,950.97,664.59
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,937.88,657.07
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,919.4,646.53
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,897.5,633.81
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,870.55,617.55
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,840.49,599.23
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,804.13,576.65
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,765.4,552.35
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,722.88,526.33
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,678.4,497.42
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,630.12,463.64
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,581.89,428.93
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,527.12,389.2
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,472.21,348.06
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,414.83,303.11
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,358.57,257.76
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,299.9,210.15
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,241.92,162.41
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,184.56,116.0
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,132.45,75.8
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,82.34,42.86
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,40.99,28.32
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.02,16.99
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.88,4.81
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.27,2.29
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,28.99,18.27
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,39.24,23.2
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,83.0,43.41
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,131.38,76.37
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,186.4,119.52
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,243.83,167.31
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,303.3,217.07
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,360.65,264.81
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,419.75,312.56
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,475.61,355.75
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,531.2,397.09
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,583.88,435.68
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,635.78,472.49
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,682.66,504.67
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,727.65,533.85
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,769.56,560.84
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,809.12,586.03
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,842.09,605.69
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,871.96,623.21
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,898.0,639.49
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,920.76,653.7
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,937.85,663.26
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,951.38,670.64
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,959.93,676.04
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,964.91,679.32
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,962.98,677.23
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,957.52,673.04
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,948.08,667.56
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,935.12,659.94
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,915.54,648.16
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,892.73,634.33
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,866.22,617.89
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,836.67,599.44
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,800.88,576.98
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,762.58,552.69
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,720.51,526.57
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,676.52,497.42
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,630.3,464.62
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,580.01,428.2
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,525.5,388.42
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,470.93,347.36
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,413.83,302.65
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,357.62,257.35
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,296.86,208.19
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,240.63,161.8
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,184.13,115.92
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,132.41,75.85
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,81.91,42.56
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,40.19,27.64
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.22,16.28
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.05,3.37
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.51,1.81
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,29.96,18.92
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,42.09,25.35
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,85.96,46.66
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,133.99,79.66
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,189.04,122.98
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,243.86,168.64
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,303.05,218.03
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,362.2,266.87
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,421.44,314.4
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,477.65,358.2
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,534.43,400.86
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,587.58,439.42
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,637.94,474.76
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,626.09,461.43
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,576.8,421.52
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,696.21,507.98
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,811.34,585.34
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,844.74,604.09
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,875.18,621.39
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,900.66,637.12
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,922.86,650.82
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,938.5,659.11
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,950.45,665.19
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,957.89,669.93
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,961.83,672.63
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,960.33,672.47
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,955.36,670.25
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,945.08,664.41
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,931.37,656.51
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,911.54,645.12
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,888.55,631.7
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,861.07,615.03
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,830.66,596.39
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,792.97,572.82
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,758.8,551.43
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,714.97,523.79
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,669.52,493.62
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,514.99,381.23
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,376.01,277.87
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,438.1,326.4
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,462.31,343.74
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,338.04,250.63
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,239.1,177.74
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,204.36,151.27
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,170.39,124.81
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,161.75,110.48
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,131.35,78.17
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,83.45,46.32
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,43.32,30.18
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.71,17.4
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.3,1.81
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.28,1.51
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.26,19.21
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,43.91,27.17
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,86.91,49.89
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,132.17,81.09
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,184.89,122.2
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,203.6,147.2
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,196.8,148.66
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,288.8,216.11
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,409.92,307.2
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,385.93,290.72
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,321.72,241.13
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,464.78,349.25
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,628.94,468.87
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,676.76,501.03
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,719.48,529.32
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,760.4,554.56
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,799.11,578.0
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,832.9,597.9
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,863.9,615.82
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,889.66,631.54
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,912.27,645.27
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,929.77,654.77
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,943.84,662.18
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,952.13,667.07
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,956.95,669.93
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,955.91,668.2
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,951.42,664.46
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,941.62,658.56
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,928.39,650.63
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,909.03,639.22
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,886.45,625.8
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,859.4,608.94
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,829.4,590.19
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,793.59,567.85
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,760.42,547.14
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,717.29,519.19
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,672.41,488.5
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,622.65,453.98
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,572.06,418.03
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,518.28,379.52
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,463.68,339.21
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,406.01,294.87
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,349.98,250.55
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,291.61,204.06
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,236.6,159.49
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,180.68,115.09
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,130.72,77.16
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,83.0,45.88
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,43.22,29.92
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.71,17.23
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.3,0.27
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,16.08,0.98
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.78,20.29
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,44.84,27.72
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,87.33,50.02
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,133.04,81.57
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,186.29,123.0
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,239.84,166.55
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,299.28,214.98
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,355.85,261.41
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,414.62,308.2
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,471.43,352.18
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,528.07,394.62
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,581.18,432.8
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,633.74,469.2
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,679.04,498.64
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,725.43,527.16
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,765.95,552.5
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,804.2,576.07
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,838.71,595.75
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,870.44,613.4
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,896.08,629.11
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,918.5,642.85
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,936.16,652.34
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,950.42,659.77
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,958.36,664.76
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,962.75,667.72
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,961.7,666.44
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,957.11,663.09
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,947.56,657.79
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,934.5,650.41
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,915.2,639.5
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,892.57,626.5
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,865.42,610.0
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,835.26,591.54
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,797.28,568.16
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,757.4,543.34
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,719.09,519.11
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,674.34,488.73
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,624.19,453.99
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,573.2,417.81
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,518.99,379.18
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,464.95,339.37
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,406.1,294.2
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,349.93,249.8
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,291.62,203.39
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,236.66,158.87
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,180.37,114.32
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,130.28,76.45
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,81.97,44.79
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,41.71,28.51
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.58,16.14
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.88,0.59
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,34.78,22.65
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,49.58,31.99
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,88.95,54.15
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,132.42,84.37
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,183.65,123.87
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,238.08,167.61
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,296.92,215.29
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,352.25,260.37
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,410.26,306.31
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,466.5,348.96
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,524.49,391.33
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,576.75,428.93
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,628.3,464.84
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,676.07,497.28
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,722.7,528.1
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,764.54,554.12
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,804.33,578.01
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,838.77,598.12
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,862.69,611.28
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,888.29,627.16
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,910.81,641.08
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,928.81,650.86
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,943.62,658.68
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,951.26,663.13
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,955.49,665.61
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,924.44,643.91
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,870.69,603.23
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,846.66,588.44
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,820.67,572.14
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,864.94,605.38
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,882.86,617.54
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,863.62,607.11
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,833.0,589.6
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,795.82,566.53
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,756.54,541.93
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,713.45,514.99
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,668.76,485.74
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,619.02,451.42
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,568.66,415.78
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,513.74,376.54
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,459.3,336.43
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,401.93,292.43
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,346.61,248.85
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,288.61,202.94
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,234.37,159.31
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,179.49,115.76
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,128.74,77.26
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,82.02,46.62
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,44.99,31.14
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,29.11,17.21
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.32,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.28,18.93
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,44.64,27.02
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,87.65,50.11
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,133.7,82.12
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,187.48,124.1
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,241.33,167.98
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,301.08,216.68
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,358.27,263.61
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,419.03,311.91
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,475.64,355.75
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,533.63,399.16
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,586.47,437.44
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,638.69,474.02
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,684.28,505.02
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,730.97,535.01
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,772.74,560.33
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,812.25,583.76
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,846.14,603.49
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,877.22,621.24
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,903.11,637.21
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,925.74,651.16
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,944.45,661.67
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,959.77,670.12
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,967.8,675.49
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,972.2,678.75
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,972.03,677.85
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,968.22,674.8
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,957.94,668.91
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,944.07,660.87
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,925.26,650.06
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,903.03,637.06
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,874.8,619.95
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,843.5,600.79
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,807.66,578.54
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,769.24,554.41
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,726.11,526.72
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,681.01,496.72
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,631.44,462.11
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,580.73,425.81
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,527.04,386.98
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,471.87,345.83
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,413.4,301.01
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,356.35,255.82
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,297.03,207.83
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,238.8,160.0
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,180.9,113.16
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,128.99,73.27
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,78.49,40.24
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,37.54,25.04
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.53,13.51
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.72,0.0
