Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,31.05,19.47
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,46.88,28.91
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,87.74,51.45
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,132.6,82.79
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,187.37,125.43
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,240.22,168.56
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,299.28,217.0
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,355.66,263.29
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,414.53,310.28
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,470.69,353.33
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,528.92,396.4
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,581.54,434.59
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,633.69,471.24
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,681.58,503.89
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,728.24,534.49
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,765.73,557.13
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,805.24,580.82
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,839.21,600.78
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,870.51,618.83
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,896.28,634.52
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,918.88,648.21
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,936.33,657.31
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,950.4,664.34
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,958.64,669.52
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,963.37,672.66
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,962.22,671.16
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,957.55,667.6
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,947.47,661.84
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,933.92,654.0
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,915.11,641.55
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,893.02,627.11
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,865.48,610.28
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,834.98,591.52
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,799.56,569.7
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,761.64,546.06
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,718.0,519.28
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,675.84,491.85
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,626.01,457.22
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,575.28,421.09
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,520.23,381.6
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,465.4,340.98
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,405.81,295.01
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,349.4,250.25
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,290.37,203.05
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,234.34,157.43
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,178.01,112.65
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,128.02,74.73
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,79.23,42.69
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,39.21,26.23
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.81,15.03
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.48,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.94,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.52,18.06
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,43.61,25.55
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,86.33,48.22
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,129.54,81.77
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,171.18,117.22
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,205.17,148.51
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,231.54,172.31
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,285.24,213.56
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,345.52,259.41
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,388.5,291.11
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,430.55,321.03
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,502.36,372.94
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,576.29,425.22
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,587.87,430.08
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,583.28,423.54
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,620.61,447.62
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,657.23,470.53
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,771.52,550.85
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,872.72,615.8
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,898.7,631.21
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,921.49,645.2
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,936.36,652.92
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,947.48,658.41
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,955.12,663.57
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,959.29,666.7
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,957.06,664.56
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,951.4,660.41
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,941.46,655.08
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,928.14,647.7
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,888.7,623.13
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,832.11,582.97
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,841.66,595.84
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,833.07,593.87
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,777.79,557.46
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,719.15,516.15
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,701.71,507.27
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,668.62,487.05
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,619.25,452.53
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,569.09,416.69
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,514.22,377.29
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,459.84,337.04
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,402.05,292.47
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,345.77,247.88
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,287.43,201.44
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,232.82,157.28
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,176.87,113.01
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,127.23,75.44
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,77.91,42.78
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,40.38,27.13
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.7,13.99
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,13.94,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,16.66,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,32.49,20.33
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,49.06,30.74
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,88.6,53.75
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,129.7,82.33
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,178.97,120.34
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,236.2,166.5
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,297.74,216.32
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,353.64,261.74
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,412.35,308.14
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,468.44,350.72
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,526.29,393.11
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,578.6,430.48
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,630.15,466.0
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,677.89,496.82
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,724.47,525.69
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,766.09,550.21
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,805.69,572.48
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,839.63,590.88
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,870.87,607.2
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,897.36,622.39
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,920.78,635.65
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,932.31,640.26
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,939.64,642.45
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,947.95,647.73
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,952.94,651.08
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,950.73,648.82
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,945.2,644.71
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,934.49,638.47
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,920.55,630.39
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,901.15,619.49
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,878.79,606.78
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,850.42,589.53
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,819.48,570.68
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,782.49,547.88
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,740.51,520.84
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,696.41,493.2
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,651.23,464.21
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,603.03,431.83
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,554.36,398.35
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,499.81,360.5
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,446.32,322.3
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,369.54,266.18
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,305.43,218.71
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,252.16,178.51
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,206.62,143.65
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,160.03,108.12
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,118.15,76.95
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,78.79,49.93
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,46.56,32.05
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,29.01,16.25
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.94,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.9,0.68
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,17.15,8.2
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,26.42,15.99
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,37.03,24.82
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,47.67,33.54
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,99.45,74.68
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,155.03,117.97
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,237.81,180.23
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,338.47,255.76
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,397.39,299.07
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,467.95,349.86
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,518.96,386.05
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,571.68,422.63
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,625.69,459.48
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,684.8,498.71
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,675.53,488.76
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,650.16,468.46
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,652.21,468.0
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,650.53,464.71
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,561.61,403.42
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,466.29,336.56
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,560.9,403.43
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,645.67,460.79
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,646.35,460.17
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,645.92,459.64
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,635.69,453.04
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,624.49,445.89
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,644.15,460.11
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,662.15,472.93
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,462.69,336.51
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,249.98,183.59
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,474.79,350.65
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,681.24,492.51
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,539.71,392.97
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,407.52,299.11
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,507.97,375.88
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,583.88,431.9
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,497.39,369.73
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,425.8,318.15
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,295.41,223.09
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,176.08,133.2
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,156.5,118.78
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,137.38,104.26
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,118.04,89.39
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,99.15,74.71
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,80.51,59.89
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,62.06,44.94
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,45.49,31.34
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,29.11,18.72
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,16.73,7.2
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,23.68,13.33
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,43.42,29.31
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,64.88,46.68
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,88.85,65.86
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,114.89,86.72
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,129.31,99.0
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,140.5,108.27
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,91.99,69.17
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,41.51,28.19
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,168.13,129.58
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,300.6,232.59
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,265.53,204.52
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,221.16,169.12
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,292.12,223.8
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,360.54,275.62
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,384.57,293.03
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,408.7,310.46
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,423.69,320.96
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,438.41,331.25
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,232.53,176.2
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,28.47,16.88
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,102.12,74.9
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,176.8,132.7
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,232.57,175.18
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,288.76,217.39
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,345.66,259.71
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,392.85,294.36
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,212.92,159.89
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,36.5,23.2
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,188.67,142.08
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,353.61,265.98
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,296.27,222.95
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,249.83,188.28
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,245.95,185.69
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,242.01,182.98
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,280.88,213.1
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,311.88,237.02
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,282.84,215.44
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,254.33,194.25
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,181.63,138.84
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,116.2,87.93
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,81.47,60.51
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,46.81,32.67
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,40.14,27.43
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,33.49,22.1
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,27.3,17.01
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,21.11,11.85
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,15.38,7.03
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.65,2.52
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.7,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,10.56,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,21.16,11.37
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,38.93,26.07
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,57.11,41.44
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,77.27,58.06
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,98.37,75.2
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,94.36,72.03
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,89.22,67.78
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,109.25,83.75
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,129.42,99.6
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,157.44,121.3
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,186.24,143.31
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,177.09,135.65
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,167.55,127.78
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,128.72,97.06
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,89.78,66.14
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,137.97,104.02
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,186.86,141.75
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,224.07,169.66
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,261.69,197.46
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,190.26,142.89
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,119.05,87.92
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,166.09,124.42
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,213.58,160.58
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,182.0,136.32
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,150.43,112.13
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,203.19,152.59
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,256.22,192.49
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,242.58,182.11
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,228.9,171.92
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,233.61,175.63
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,238.22,179.25
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,324.32,244.18
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,402.1,301.36
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,322.9,243.04
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,239.36,180.82
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,255.2,193.59
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,276.62,210.23
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,192.75,146.54
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,117.32,88.1
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,71.31,52.02
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,25.6,15.29
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,99.37,75.24
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,169.64,131.18
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,144.02,110.89
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,118.43,90.62
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,95.79,72.58
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,74.31,55.28
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,53.68,38.29
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,33.84,22.86
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,19.4,8.76
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.89,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,23.6,13.21
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,42.19,28.62
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,62.48,45.42
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,85.66,64.28
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,110.8,84.65
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,108.13,83.02
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,103.28,79.21
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,110.16,84.31
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,117.01,89.29
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,129.66,98.81
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,142.35,108.26
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,201.07,153.88
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,267.6,204.53
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,366.76,279.27
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,480.36,362.0
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,506.81,379.88
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,533.59,398.21
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,583.38,431.64
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,633.68,464.49
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,694.28,505.37
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,745.69,539.33
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,666.0,482.13
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,593.03,429.48
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,509.59,371.44
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,436.94,319.71
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,294.6,218.05
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,149.47,110.11
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,123.83,90.84
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,98.33,71.23
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,107.74,78.6
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,117.14,85.92
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.74
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,26.63,15.47
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,24.39,13.74
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,12.0
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,21.69,11.7
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,21.24,11.41
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,106.66,79.54
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,192.38,146.64
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,150.73,114.4
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,110.0,82.69
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,126.5,96.16
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,142.09,108.78
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,121.89,93.2
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,102.32,77.98
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,82.84,62.31
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,63.67,46.63
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,46.6,32.43
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.84,19.36
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,6.65
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.64,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.41
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.02
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,28.18,17.71
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,36.14,24.33
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,75.03,56.09
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,113.85,87.13
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,147.7,113.68
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,183.33,141.42
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,244.46,188.5
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,307.17,236.01
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,388.41,297.76
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,478.7,365.09
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,514.01,389.27
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,548.61,412.71
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,550.84,412.94
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,558.16,416.73
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,570.44,423.64
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,581.16,429.35
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,501.75,371.27
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,407.08,301.54
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,266.41,198.07
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,122.88,89.4
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,239.77,178.16
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,370.97,274.37
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,432.88,319.1
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,494.57,363.24
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,477.47,350.79
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,460.15,338.53
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,539.96,397.13
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,604.8,443.96
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,622.45,457.73
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,645.87,475.48
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,618.89,457.34
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,590.61,438.4
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,525.49,392.62
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,456.54,343.47
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,433.22,327.46
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,407.74,309.29
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,341.01,259.8
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,280.04,214.1
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,199.92,152.81
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,129.38,98.29
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,111.14,84.38
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,93.19,70.38
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,75.41,56.07
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,57.79,41.64
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,42.05,28.58
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,26.46,16.39
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.97,4.58
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,14.1,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,26.37,15.06
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,45.74,30.28
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,73.33,50.73
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,104.37,74.98
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,138.59,102.33
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,117.62,88.42
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,83.1,62.24
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,96.93,73.17
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,110.84,83.98
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,157.48,120.34
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,205.58,157.08
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,253.31,193.25
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,298.42,226.93
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,322.09,244.01
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,345.91,261.12
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,418.85,314.91
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,504.42,376.27
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,520.41,385.51
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,535.58,394.48
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,606.67,444.86
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,690.65,502.35
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,629.51,458.02
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,576.48,419.66
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,644.82,468.3
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,724.44,522.39
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,688.37,497.09
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,662.79,479.5
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,653.01,473.0
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,642.21,465.74
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,366.94,273.08
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,88.29,63.3
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,189.45,141.67
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,291.42,217.96
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,498.26,373.87
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,669.69,496.32
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,637.42,473.83
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,602.27,450.49
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,456.68,344.66
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,324.69,245.96
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,369.44,282.02
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,386.65,295.17
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,351.47,267.19
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,307.77,231.71
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,256.08,189.62
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,205.84,147.82
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,156.0,106.84
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,110.91,70.99
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,68.57,41.17
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,34.4,23.0
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.06,7.91
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.19,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,15.46,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,27.23,15.53
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,47.32,28.44
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,88.44,53.84
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,133.25,86.55
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,186.71,128.94
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,242.34,174.97
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,301.61,224.05
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,294.26,224.59
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,262.25,202.06
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,386.1,297.89
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,533.05,409.7
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,585.48,448.99
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,637.63,487.51
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,573.49,435.2
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,466.74,350.55
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,640.76,483.41
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,817.35,609.41
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,844.58,624.6
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,875.81,643.38
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,805.2,591.2
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,698.36,509.76
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,608.8,445.23
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,514.59,376.19
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,678.75,495.27
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,828.87,599.3
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,757.18,547.62
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,682.09,494.38
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,732.45,531.02
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,768.06,556.81
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,736.37,534.7
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,704.13,512.55
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,699.02,510.49
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,690.62,505.95
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,533.04,393.94
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,386.41,286.47
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,495.06,370.18
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,578.14,432.11
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,539.62,404.31
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,499.13,375.25
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,450.68,339.44
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,402.09,302.75
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,373.1,279.4
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,336.21,247.88
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,276.95,200.01
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,222.13,155.06
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,164.16,108.54
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,115.89,71.38
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,69.88,40.37
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,35.22,23.35
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.2,4.42
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.28,0.0
