Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.07,5.16
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,28.66,17.5
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,43.07,29.73
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,59.69,43.64
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,76.49,57.47
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,72.86,54.29
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,69.0,50.87
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,90.31,67.9
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,111.78,84.8
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,124.87,94.68
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,138.02,104.49
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,141.15,106.59
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,144.33,108.77
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,158.95,119.67
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,173.85,130.68
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,219.75,165.54
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,266.42,200.41
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,299.82,225.01
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,344.21,257.49
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,344.54,257.2
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,333.36,248.68
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,338.14,251.55
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,342.8,254.3
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,308.69,229.13
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,274.55,203.92
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,282.47,209.84
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,290.28,215.57
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,288.15,214.02
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,285.92,212.46
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,351.77,261.14
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,407.19,301.33
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,217.11,162.08
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,32.84,20.33
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,93.32,68.04
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,154.32,115.36
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,84.97,61.62
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.8
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.02,6.42
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.24,5.03
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.03,3.29
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,24.69,14.54
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,40.6,27.58
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,34.39,22.66
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,28.19,17.69
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,22.44,12.96
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,16.7,8.17
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.85,4.05
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.02,0.16
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.5,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,11.42,3.09
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,22.9,12.97
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,34.4,22.83
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,48.11,34.44
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,61.76,45.81
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,80.33,61.03
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,99.04,76.13
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,110.32,84.99
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,121.64,93.78
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,204.9,159.67
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,291.25,226.23
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,311.35,240.75
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,330.76,254.7
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,404.36,309.46
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,474.38,360.12
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,464.09,350.07
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,440.67,330.9
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,386.05,288.98
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,319.01,238.02
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,457.01,338.2
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,599.94,434.43
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,589.22,421.51
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,577.19,409.39
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,362.34,265.03
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,157.01,115.67
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,229.48,171.21
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,302.63,225.43
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,301.42,224.52
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,300.09,223.89
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,356.01,265.61
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,400.91,298.79
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,376.65,281.41
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,352.54,264.33
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,344.54,259.24
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,336.2,253.82
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,280.74,212.63
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,220.99,167.65
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,229.82,175.17
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,243.06,185.87
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,240.23,184.64
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,235.54,181.79
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,167.34,128.75
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,101.82,77.18
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,87.04,65.72
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,72.35,54.03
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,57.75,42.09
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,43.26,30.04
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,30.42,19.23
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,17.6,8.93
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.78,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.14,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.66,2.3
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.06,5.99
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,18.47,9.64
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,34.82,23.04
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,51.23,36.28
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,81.45,60.54
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,111.83,84.54
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,128.79,97.42
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,145.9,110.27
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,187.26,142.13
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,229.77,174.44
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,296.09,224.12
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,358.71,270.0
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,479.14,359.65
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,607.56,452.16
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,692.29,513.19
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,792.21,583.41
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,752.77,552.99
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,717.86,526.08
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,702.62,513.56
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,673.04,491.27
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,665.46,485.66
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,656.62,479.09
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,835.84,611.67
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,970.96,703.74
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,855.63,624.03
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,713.9,520.32
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,825.75,606.21
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,901.25,659.75
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,872.44,640.74
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,840.71,620.48
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,803.02,596.08
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,768.52,573.73
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,723.28,543.72
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,676.42,511.1
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,623.63,473.04
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,570.56,433.85
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,513.75,391.32
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,457.48,347.96
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,397.26,299.86
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,339.46,252.48
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,279.13,202.83
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,223.21,156.09
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,165.63,109.11
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,114.09,69.1
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,66.88,37.49
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,31.79,20.19
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.72,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,25.66,13.28
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,48.19,27.99
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,90.83,54.82
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,61.62,37.99
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.15
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,38.36,25.94
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,69.88,51.44
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,161.71,124.39
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,265.69,205.91
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,396.01,307.5
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,549.9,425.97
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,604.11,466.18
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,657.95,505.31
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,624.99,475.75
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,561.14,422.95
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,702.16,530.62
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,836.23,626.64
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,871.95,648.55
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,905.02,669.0
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,931.64,685.78
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,954.97,700.36
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,971.57,709.36
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,984.55,716.04
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,992.9,721.25
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,997.6,724.2
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,995.68,722.94
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,990.09,719.43
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,978.42,711.69
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,963.15,701.72
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,942.52,688.63
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,918.53,673.37
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,757.0,560.52
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,578.18,427.44
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,574.17,426.69
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,576.16,429.3
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,646.08,485.93
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,684.9,518.8
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,631.45,479.43
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,577.74,439.45
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,520.53,396.42
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,463.73,352.56
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,401.92,303.18
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,342.88,254.85
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,281.7,204.57
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,225.14,157.42
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,166.91,110.27
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,114.7,69.92
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,66.81,37.84
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.61,19.88
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,12.73,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,22.0,10.36
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,46.81,24.23
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,93.9,52.35
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,144.15,90.0
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,202.83,137.93
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,261.35,187.72
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,326.81,242.96
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,386.82,293.85
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,448.97,345.07
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,508.53,392.26
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,567.44,437.51
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,621.82,477.88
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,675.34,516.39
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,724.87,549.89
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,772.73,580.85
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,815.01,608.7
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,854.77,634.61
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,889.59,655.71
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,921.32,674.57
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,947.43,690.73
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,970.06,704.61
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,984.48,712.0
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,994.96,716.93
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,1001.95,720.89
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,1005.19,722.56
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,1002.7,720.96
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,996.46,717.1
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,887.83,644.18
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,750.64,544.38
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,856.45,625.01
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,921.03,670.11
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,891.21,650.43
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,858.4,629.35
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,816.35,601.97
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,778.29,577.17
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,732.1,547.65
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,684.3,515.46
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,631.41,477.33
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,578.07,437.99
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,520.08,394.78
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,462.54,350.63
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,401.1,301.67
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,342.19,253.51
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,280.56,202.9
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,223.42,155.26
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,164.9,107.92
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,114.65,69.26
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,64.78,35.69
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,29.17,17.74
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.28,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.2,9.5
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,47.58,25.13
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,93.87,53.68
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,143.59,91.09
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,202.02,138.74
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,259.38,187.38
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,321.52,239.48
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,380.92,289.02
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,442.86,339.16
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,501.92,384.97
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,561.42,429.54
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,615.58,468.55
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,669.16,505.83
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,719.41,539.39
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,763.61,566.58
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,804.84,592.47
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,843.7,616.47
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,878.14,636.05
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,909.69,653.53
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,821.24,591.86
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,694.77,499.28
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,854.77,614.8
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,989.08,700.9
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,995.93,703.51
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,999.06,705.29
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,996.98,702.6
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,991.19,697.78
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,979.27,690.71
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,963.73,681.54
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,941.81,668.46
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,916.55,653.33
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,804.84,580.39
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,675.04,488.79
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,633.15,461.99
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,591.4,434.14
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,527.53,390.39
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,458.89,342.49
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,397.61,298.43
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,340.05,256.34
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,377.94,286.66
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,398.19,301.6
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,372.52,280.21
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,337.51,249.66
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,276.28,199.64
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,219.62,152.66
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,161.5,105.55
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,111.56,67.05
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,62.41,34.06
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.43,16.14
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.9,9.65
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,47.03,26.63
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,90.07,54.37
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,136.5,89.17
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,191.65,133.38
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,249.12,180.74
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,309.72,230.16
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,262.48,199.47
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,177.08,134.89
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,350.74,268.11
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,544.57,408.63
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,572.18,424.69
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,583.98,430.25
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,618.97,451.17
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,650.53,468.68
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,688.64,493.36
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,725.26,516.67
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,712.11,506.85
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,703.62,500.2
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,760.58,539.63
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,829.46,585.19
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,862.16,605.15
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,893.06,624.28
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,865.7,607.18
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,835.52,588.68
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,807.79,571.87
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,788.84,560.24
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,648.68,465.9
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,510.57,369.85
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,737.29,536.18
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,908.02,651.64
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,824.63,596.55
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,736.91,535.88
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,762.77,559.37
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,766.99,565.89
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,637.64,475.31
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,517.45,387.87
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,460.45,347.49
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,399.48,303.11
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,378.48,288.57
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,347.33,265.53
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,313.44,238.9
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,275.93,208.26
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,227.61,169.24
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,181.76,131.59
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,136.38,94.55
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,95.53,62.18
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,57.5,34.96
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,27.27,15.82
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,15.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,12.28,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.86,9.22
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,46.23,26.6
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,86.16,53.27
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,129.21,85.77
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,180.23,126.68
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,242.2,175.99
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,312.37,231.69
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,370.13,277.36
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,430.77,323.22
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,436.3,326.49
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,417.02,310.09
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,360.49,269.1
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,289.9,216.15
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,517.04,385.89
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,750.1,545.55
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,687.22,497.05
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,582.27,421.39
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,647.69,467.07
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,704.11,504.67
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,831.33,594.3
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,946.31,669.01
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,829.25,590.5
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,673.41,481.48
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,729.51,521.39
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,771.82,550.3
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,887.9,633.74
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,968.5,687.7
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,967.74,687.24
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,951.95,678.25
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,929.62,665.28
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,904.2,650.36
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,873.78,631.69
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,840.61,611.18
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,801.02,586.68
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,759.51,560.62
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,611.86,455.23
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,467.53,349.04
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,532.68,400.64
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,561.15,423.0
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,503.4,380.23
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,446.71,337.5
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,386.87,290.67
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,329.59,244.54
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,268.82,195.31
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,210.35,147.3
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,154.37,102.25
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,106.21,65.19
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,59.86,33.75
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.75,14.3
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.82,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.36,7.79
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,47.28,26.6
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,90.72,55.42
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,137.21,90.68
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,192.39,135.25
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,249.52,182.91
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,309.58,232.59
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,366.97,279.55
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,427.43,327.62
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,484.98,372.21
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,544.26,416.78
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,598.05,456.82
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,651.7,495.83
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,700.19,529.89
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,749.43,563.1
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,707.59,528.67
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,636.81,473.03
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,549.65,409.02
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,453.69,337.17
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,713.46,532.19
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,937.48,686.2
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,962.99,699.7
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,974.64,705.68
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,982.03,710.52
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,985.86,713.19
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,972.69,704.94
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,968.08,702.51
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,956.52,695.26
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,952.18,692.93
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,921.82,673.75
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,898.7,659.51
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,877.74,646.42
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,844.95,625.34
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,577.48,435.62
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,305.57,228.82
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,364.79,276.18
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,426.28,323.66
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,384.05,292.37
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,342.96,261.93
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,413.52,318.08
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,445.46,341.71
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,385.25,293.16
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,327.56,245.75
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,266.96,195.69
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,211.38,149.22
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,152.3,101.04
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,103.98,63.55
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,58.24,32.58
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,25.01,13.31
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.82,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.38,7.28
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,46.58,25.62
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,90.01,54.08
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,136.74,89.66
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,194.99,137.04
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,250.99,184.11
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,313.72,236.5
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,281.24,217.26
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,213.86,165.85
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,372.28,290.74
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,552.44,429.28
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,323.42,254.28
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,41.6,27.56
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,202.2,153.99
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,369.59,280.0
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,324.23,244.78
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,267.86,201.53
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,328.3,246.86
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,380.53,285.33
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,507.33,379.35
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,624.71,464.0
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,683.91,505.6
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,756.72,555.88
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,892.02,656.77
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,993.67,725.68
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,990.32,723.24
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,983.28,719.17
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,971.1,711.43
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,955.33,701.44
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,933.3,687.35
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,908.04,671.15
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,679.38,511.08
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,425.74,319.36
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,628.21,477.97
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,763.72,579.6
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,722.44,550.39
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,674.3,516.25
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,619.84,476.08
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,565.3,434.98
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,507.75,391.15
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,450.54,346.42
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,212.65,162.74
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,10.56,2.96
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.79,1.57
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.03,0.14
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.91,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.84,5.77
