Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,46.01,24.23
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,90.48,53.24
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,140.46,91.59
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,197.64,138.29
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,208.16,155.49
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,196.69,151.41
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,251.61,194.42
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,318.7,246.29
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,365.05,281.42
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,412.74,316.83
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,473.5,362.41
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,538.58,410.41
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,555.81,420.56
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,568.01,426.94
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,622.55,466.13
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,678.99,505.96
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,746.29,552.09
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,806.01,592.34
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,792.35,580.36
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,764.3,559.24
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,748.92,547.38
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,730.77,533.54
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,727.35,530.8
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,708.9,517.99
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,602.15,442.14
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,481.2,354.73
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,660.0,487.04
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,816.8,598.02
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,803.91,589.11
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,788.5,579.6
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,759.4,560.12
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,728.46,539.35
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,657.64,489.57
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,600.32,448.59
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,573.29,431.24
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,543.57,411.43
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,508.62,386.62
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,478.49,364.67
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,420.41,321.03
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,370.5,282.67
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,320.74,243.65
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,272.43,204.91
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,222.22,164.56
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,175.54,126.56
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,129.07,89.43
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,88.55,58.02
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,51.46,31.39
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,24.0,11.33
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.91,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.49,5.48
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,46.61,26.5
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,89.5,55.69
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,135.78,91.15
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,190.93,135.82
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,245.52,180.89
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,310.67,234.05
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,368.57,281.13
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,429.69,329.35
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,488.22,373.72
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,549.08,418.33
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,602.89,458.0
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,656.59,496.66
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,704.88,529.74
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,753.75,561.63
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,796.16,589.02
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,836.54,614.81
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,697.02,513.37
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,498.97,365.81
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,453.76,333.61
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,406.89,299.15
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,471.3,345.08
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,536.4,390.11
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,665.06,481.76
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,793.41,569.84
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,896.73,643.89
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,975.7,697.24
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,871.42,626.57
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,753.29,542.51
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,839.9,608.04
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,900.62,651.17
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,869.49,630.75
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,835.76,609.28
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,797.13,584.47
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,756.3,558.04
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,633.42,470.95
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,517.91,386.87
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,483.91,363.63
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,447.82,337.86
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,454.43,343.3
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,440.95,332.03
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,380.44,284.4
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,322.72,237.98
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,261.93,188.99
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,203.84,141.62
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,147.19,96.48
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,98.87,59.72
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,53.71,29.44
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.95,8.9
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.05,3.98
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,47.26,25.66
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,91.54,55.59
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,139.12,92.07
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,195.52,137.72
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,253.97,186.32
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,315.48,236.8
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,373.38,283.69
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,434.34,331.5
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,491.74,374.55
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,550.21,416.81
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,604.32,456.15
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,658.39,494.46
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,492.07,370.72
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,259.94,193.15
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,554.53,416.79
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,836.57,611.82
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,871.49,630.54
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,903.83,649.52
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,929.63,665.15
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,952.32,678.83
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,967.93,688.53
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,980.05,696.19
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,986.59,700.01
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,989.59,701.77
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,987.07,699.24
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,981.01,694.65
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,967.97,688.17
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,951.54,679.64
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,797.29,575.91
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,624.6,453.04
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,751.12,547.79
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,835.69,608.38
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,784.42,574.14
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,729.95,536.51
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,682.97,505.49
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,631.51,470.72
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,538.75,403.84
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,448.34,337.67
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,355.32,269.08
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,268.11,203.69
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,232.28,176.49
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,194.09,146.92
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,158.96,119.54
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,125.61,93.18
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,93.76,67.94
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,64.53,44.75
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,39.35,24.82
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,17.59,5.12
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.1,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,17.02,2.72
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,45.39,27.1
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,85.29,56.17
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,51.43,33.07
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,38.86,25.87
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,71.74,51.96
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,127.23,95.51
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,183.98,139.04
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,268.16,202.39
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,349.57,261.53
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,461.08,342.39
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,567.85,416.87
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,639.99,464.56
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,702.79,505.15
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,815.17,582.58
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,925.03,654.95
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,858.44,605.65
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,776.37,547.3
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,759.48,536.75
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,740.69,524.25
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,581.85,417.54
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,422.71,306.35
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,402.0,292.78
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,381.24,278.31
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,464.73,339.26
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,558.35,405.1
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,471.97,344.6
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,400.56,294.28
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,553.81,409.28
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,677.85,498.7
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,651.82,481.56
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,620.87,461.69
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,533.98,399.54
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,448.59,337.52
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,447.47,338.18
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,429.8,324.75
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,366.39,275.33
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,309.92,230.09
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,250.02,181.92
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,195.7,137.66
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,140.08,93.51
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,93.05,57.74
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,49.7,27.83
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.84
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.01,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,17.93,2.25
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,47.02,26.45
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,90.3,56.65
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,137.09,92.77
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,192.78,137.83
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,247.39,182.83
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,308.17,232.15
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,369.49,281.31
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,430.78,328.98
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,488.86,372.82
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,548.89,416.59
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,602.97,455.3
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,657.11,492.87
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,624.3,464.34
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,566.21,417.98
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,520.3,383.94
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,466.19,343.39
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,558.9,408.9
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,655.96,474.41
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,805.67,580.22
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,948.64,673.6
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,954.4,675.83
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,964.7,682.49
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,970.77,686.57
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,973.51,688.72
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,969.93,685.68
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,963.03,680.74
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,949.88,673.36
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,933.59,664.11
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,806.47,578.55
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,678.0,488.95
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,592.83,431.48
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,523.02,382.8
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,650.38,479.08
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,740.36,546.16
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,692.77,514.37
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,644.4,482.2
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,592.5,445.97
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,540.25,408.45
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,482.11,365.94
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,421.83,320.6
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,361.95,273.63
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,305.44,228.13
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,245.83,180.0
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,191.99,136.05
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,136.98,92.38
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,89.49,56.24
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,47.68,26.96
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.91,2.15
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,16.37,0.58
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,45.84,26.17
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,87.28,55.67
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,135.05,92.53
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,190.14,136.77
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,243.73,180.91
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,303.18,229.38
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,360.08,275.18
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,420.56,322.59
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,476.36,365.35
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,538.46,411.5
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,521.35,396.86
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,482.13,365.19
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,489.56,368.96
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,502.83,376.37
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,665.27,496.86
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,827.76,611.96
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,747.31,548.95
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,631.79,462.25
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,794.92,580.82
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,945.13,683.05
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,958.01,688.31
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,975.39,697.66
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,981.57,701.27
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,984.29,702.9
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,983.04,702.14
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,978.26,699.29
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,964.61,691.27
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,947.65,681.25
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,926.29,668.44
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,901.68,653.54
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,699.25,513.78
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,488.34,359.34
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,639.82,475.45
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,750.13,557.79
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,701.8,524.84
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,652.54,491.44
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,598.53,452.85
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,544.59,413.37
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,459.12,349.81
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,387.68,295.56
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,333.02,252.68
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,280.78,210.68
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,226.18,166.64
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,173.09,123.42
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,124.23,84.42
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,82.47,52.34
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,44.2,25.22
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,17.63,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,9.55,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.54,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,47.28,23.67
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,96.49,56.69
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,146.97,96.04
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,207.1,145.67
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,180.93,135.32
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,116.64,89.07
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,160.51,123.53
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,204.59,157.62
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,298.84,230.62
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,406.35,312.16
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,400.63,306.44
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,396.03,301.33
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,459.07,347.66
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,525.77,395.58
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,605.92,453.31
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,679.12,505.21
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,809.44,600.02
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,919.08,672.54
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,944.14,687.63
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,965.85,701.13
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,898.26,653.35
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,787.76,570.7
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,911.23,661.57
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,998.14,719.1
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,993.74,715.97
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,985.73,711.28
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,884.55,644.47
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,752.23,549.5
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,749.41,549.84
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,743.65,547.47
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,481.91,360.73
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,203.05,150.77
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,263.59,197.48
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,315.81,236.97
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,280.24,211.02
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,237.82,179.76
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,214.36,162.31
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,191.3,145.0
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,233.52,179.06
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,268.63,206.67
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,232.74,178.53
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,197.28,150.35
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,161.06,121.39
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,126.46,93.32
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,116.98,79.82
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,91.35,53.15
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,45.41,22.91
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.55,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,47.14,24.97
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,92.99,56.31
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,141.62,93.87
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,202.95,143.8
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,158.57,118.03
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,73.53,54.39
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,165.04,127.13
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,270.22,209.04
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,339.55,262.24
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,424.81,326.7
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,544.72,419.02
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,679.53,520.15
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,643.35,487.68
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,574.91,431.93
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,720.34,541.58
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,853.99,634.77
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,888.67,655.12
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,920.52,674.03
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,945.56,689.71
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,967.25,703.24
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,983.01,711.81
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,995.14,718.11
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,864.63,629.11
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,685.97,498.66
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,863.4,630.2
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,992.47,717.25
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,979.52,708.24
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,962.98,697.97
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,830.39,608.45
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,673.73,493.98
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,700.68,516.92
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,732.31,541.7
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,748.39,556.57
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,749.0,560.58
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,700.33,527.51
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,650.75,493.3
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,589.58,448.7
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,530.6,404.82
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,477.99,365.63
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,424.97,324.83
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,363.12,275.55
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,301.86,225.8
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,240.74,176.05
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,186.23,131.34
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,129.92,86.94
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,82.98,51.8
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,42.28,23.62
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.06,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,46.29,25.51
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,90.38,56.54
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,137.72,92.88
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,195.29,139.27
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,181.95,136.62
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,139.07,106.41
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,175.07,134.79
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,213.32,164.62
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,376.75,292.49
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,557.95,430.15
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,366.35,284.04
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,118.72,87.71
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,152.08,113.42
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,186.02,138.93
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,519.93,397.45
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,845.89,628.47
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,777.64,575.32
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,680.2,500.67
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,696.07,511.3
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,710.46,520.32
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,865.72,633.18
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,991.07,715.84
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,996.78,718.17
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,998.84,719.12
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,995.26,716.86
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,988.06,712.43
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,975.31,704.24
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,959.05,693.92
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,759.0,557.18
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,532.39,390.85
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,715.3,530.01
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,850.02,626.0
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,805.44,595.79
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,759.53,565.59
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,711.55,533.35
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,664.09,499.73
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,608.32,459.67
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,552.73,418.81
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,493.09,374.42
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,434.92,329.83
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,371.53,279.56
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,312.05,231.23
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,245.82,177.62
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,189.54,131.41
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,132.0,85.99
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,85.13,51.04
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,41.95,21.63
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.69,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,16.42,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,45.56,26.31
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,88.18,57.16
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,137.06,94.79
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,194.94,141.24
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,252.16,188.08
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,318.66,242.31
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,382.13,293.74
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,445.89,344.03
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,507.92,391.77
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,573.27,440.64
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,628.99,481.84
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,682.73,520.71
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,735.12,556.47
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,786.88,589.82
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,830.04,617.95
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,870.97,644.38
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,906.67,666.03
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,930.53,679.71
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,956.08,695.68
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,978.32,709.49
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,993.7,717.45
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,1005.49,723.2
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,1011.15,726.57
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,1013.14,727.76
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,1008.95,723.96
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,1001.12,718.0
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,987.24,709.44
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,969.86,698.74
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,945.79,683.77
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,928.03,673.02
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,894.86,651.84
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,858.95,628.87
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,816.98,601.93
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,772.94,573.35
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,723.56,541.71
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,672.99,507.32
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,617.2,467.11
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,560.15,425.08
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,499.2,379.62
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,439.75,333.95
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,374.9,282.38
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,314.06,232.82
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,250.38,181.28
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,190.76,132.48
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,131.34,85.49
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,83.38,49.76
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,39.99,20.02
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.19,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.4,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,45.06,25.58
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,87.76,56.56
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,136.53,94.25
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,194.1,140.61
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,250.78,187.26
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,316.1,240.74
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,378.98,291.77
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,442.08,341.63
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,503.77,389.18
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,568.6,437.72
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,623.99,478.78
