Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,679.35,518.86
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,728.92,552.87
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,779.97,585.91
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,823.1,614.18
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,864.08,640.78
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,900.18,662.58
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,924.63,676.45
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,949.99,692.08
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,972.07,705.53
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,992.04,716.52
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,1008.65,725.36
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,1014.35,728.72
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,1016.29,729.88
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,1012.95,726.32
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,1005.85,720.53
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,992.05,711.75
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,974.64,700.78
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,951.79,686.68
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,925.6,670.45
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,892.99,651.07
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,857.52,629.66
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,814.38,601.88
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,775.23,576.62
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,726.47,545.35
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,676.31,511.85
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,620.41,471.49
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,564.24,429.95
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,485.64,370.8
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,414.11,315.89
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,354.97,268.85
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,294.81,219.85
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,235.9,171.44
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,181.77,126.31
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,126.4,81.75
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,79.76,46.16
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,36.82,17.51
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,14.55,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,15.45,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,46.64,23.81
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,93.87,56.49
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,101.37,70.77
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,82.74,62.29
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,104.78,79.96
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,127.78,98.04
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,130.34,99.89
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,131.9,100.79
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,136.39,103.79
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,140.91,106.78
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,254.94,195.62
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,381.07,290.28
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,467.71,354.07
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,572.32,429.22
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,603.38,450.0
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,633.36,470.33
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,778.8,577.39
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,922.27,674.49
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,948.16,690.23
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,960.16,698.05
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,979.32,709.35
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,995.19,718.5
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,1001.19,722.45
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,1003.51,724.25
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,999.62,722.21
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,992.05,717.96
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,978.87,710.21
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,962.15,700.26
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,938.57,685.89
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,911.74,669.39
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,729.51,543.5
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,529.1,394.88
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,586.6,440.53
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,622.32,468.96
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,575.83,435.83
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,529.47,402.74
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,556.62,425.87
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,557.14,427.9
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,496.9,382.17
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,437.45,335.91
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,372.51,283.6
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,311.54,233.15
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,248.2,180.55
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,190.97,132.39
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,130.64,83.98
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,80.32,46.05
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,36.7,15.94
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.73,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,14.44,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,46.95,24.61
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,93.65,58.25
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,143.27,97.73
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,202.91,147.2
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,263.93,198.53
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,328.26,251.41
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,388.21,300.0
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,451.42,349.3
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,510.51,393.03
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,570.85,435.75
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,626.5,474.52
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,682.06,511.9
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,729.53,542.83
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,777.85,572.54
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,820.67,599.25
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,861.41,624.36
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,896.53,644.35
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,928.96,662.46
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,954.15,677.25
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,976.1,690.11
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,991.08,698.0
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,1014.09,710.99
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,1020.2,714.3
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,1022.5,715.59
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,1018.92,712.71
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,1011.52,707.67
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,812.14,579.47
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,577.48,414.87
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,782.36,565.04
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,930.37,662.98
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,898.59,642.14
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,863.83,621.13
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,819.67,594.28
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,779.65,569.88
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,651.76,482.79
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,521.75,389.75
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,559.07,420.59
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,567.79,428.6
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,506.32,382.98
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,445.96,337.09
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,381.76,286.32
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,320.54,236.33
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,255.4,183.19
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,196.26,134.03
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,134.91,84.63
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,83.99,46.14
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,36.9,14.27
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,15.12,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,48.92,24.09
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,99.93,60.16
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,151.81,101.09
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,213.76,151.96
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,273.61,202.03
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,338.85,255.25
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,400.14,304.68
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,464.42,354.82
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,523.66,398.94
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,582.79,441.44
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,558.83,421.35
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,504.45,378.62
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,541.84,404.1
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,578.56,427.97
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,729.39,536.48
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,875.13,632.88
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,900.67,646.08
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,931.34,663.75
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,956.07,678.89
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,977.49,692.08
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,993.51,700.59
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,1005.98,707.02
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,1011.31,710.01
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,1012.96,710.94
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,1007.91,708.48
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,999.22,703.94
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,985.44,695.8
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,968.15,685.61
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,943.22,671.19
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,924.46,660.75
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,890.41,639.96
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,853.65,617.41
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,811.17,590.94
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,766.75,562.92
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,716.85,531.91
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,665.82,498.2
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,610.06,458.89
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,553.07,417.67
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,491.93,372.69
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,432.38,327.44
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,367.3,276.1
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,306.29,226.64
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,242.04,174.41
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,181.99,125.07
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,123.42,78.86
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,76.26,43.82
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,33.19,12.5
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,14.4,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,46.87,23.66
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,94.54,57.59
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,144.91,97.02
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,208.32,148.63
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,237.29,177.47
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,251.34,192.19
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,297.09,228.46
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,344.14,264.48
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,383.83,293.79
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,421.92,320.94
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,469.7,355.09
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,518.47,389.03
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,564.57,419.74
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,611.1,449.97
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,594.47,434.94
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,558.38,407.11
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,544.76,395.38
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,528.34,381.57
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,582.68,419.14
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,637.91,456.12
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,625.89,445.78
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,612.42,435.15
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,751.68,531.25
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,888.91,620.99
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,723.69,510.06
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,541.85,385.99
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,477.02,343.15
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,412.97,298.87
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,594.61,430.17
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,737.76,529.19
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,581.1,421.48
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,407.93,299.21
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,614.84,455.09
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,757.97,557.45
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,708.05,524.12
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,657.07,489.7
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,602.01,451.49
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,545.66,411.18
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,484.43,366.33
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,424.9,321.25
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,360.23,270.44
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,299.8,221.57
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,236.13,170.18
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,176.94,121.83
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,118.69,76.0
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,72.29,41.64
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,30.52,10.2
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,44.85,23.21
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,92.97,56.78
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,142.37,95.61
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,204.59,146.34
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,263.24,195.19
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,328.25,248.24
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,388.29,296.51
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,451.52,345.7
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,509.97,390.03
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,569.59,433.9
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,624.39,472.89
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,677.14,509.47
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,624.13,466.58
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,527.26,392.09
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,332.24,250.0
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,116.26,84.6
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,226.12,168.27
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,354.3,261.97
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,362.43,267.15
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,370.41,272.67
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,562.1,412.9
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,756.85,548.01
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,661.67,480.22
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,580.28,422.03
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,701.52,509.11
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,804.29,580.41
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,898.64,648.47
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,959.25,689.04
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,936.25,674.32
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,909.98,658.13
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,876.24,638.32
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,839.86,616.6
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,798.64,590.41
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,755.29,562.49
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,615.96,462.6
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,486.48,366.13
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,425.95,322.29
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,360.78,274.07
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,412.96,315.2
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,427.27,324.97
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,364.78,274.67
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,304.9,225.32
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,240.82,172.78
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,183.26,124.95
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,123.7,77.22
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,74.76,40.38
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,25.07,4.82
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.55,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,40.14,21.37
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,79.86,52.12
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,125.61,88.12
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,179.56,131.54
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,232.98,174.49
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,298.14,225.5
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,354.56,269.25
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,414.8,314.57
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,471.99,356.3
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,531.71,398.52
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,512.24,383.18
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,488.3,364.0
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,608.66,451.23
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,736.99,540.1
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,558.62,412.6
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,350.43,258.35
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,237.04,175.47
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,120.05,86.92
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,534.11,400.39
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,930.37,667.17
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,945.15,671.92
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,956.83,678.44
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,673.04,487.16
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,328.38,239.22
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,518.21,378.16
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,675.65,487.25
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,812.6,583.8
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,918.13,657.5
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,891.98,639.99
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,863.42,621.99
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,829.24,600.27
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,793.12,577.09
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,758.62,555.62
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,720.98,531.6
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,671.0,498.74
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,620.65,464.86
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,562.26,423.79
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,509.11,385.32
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,353.52,269.27
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,219.59,167.1
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,261.99,199.02
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,276.98,206.17
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,216.23,156.96
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,162.37,113.25
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,108.98,71.1
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,63.05,36.3
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,24.45,3.61
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,14.06,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,46.63,22.59
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,94.6,57.51
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,145.34,97.47
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,209.14,149.12
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,267.73,196.64
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,332.38,246.96
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,393.34,294.62
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,457.53,343.11
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,516.62,386.41
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,576.84,429.15
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,632.17,466.23
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,685.45,500.77
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,734.47,530.55
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,782.14,558.39
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,824.68,583.62
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,865.06,607.26
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,744.31,524.99
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,576.09,407.12
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,786.9,553.7
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,977.6,670.63
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,985.31,671.73
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,1000.69,680.05
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,1006.17,683.91
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,1007.97,685.85
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,1003.06,684.94
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,994.5,681.94
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,810.64,567.22
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,590.43,417.55
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,779.18,553.22
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,911.51,639.47
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,878.5,619.55
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,850.28,604.25
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,805.81,578.15
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,759.74,550.59
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,709.68,519.39
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,658.54,485.64
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,603.39,447.76
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,546.74,407.66
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,485.3,363.18
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,425.48,318.33
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,361.31,268.73
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,300.7,220.24
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,235.61,167.45
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,177.43,119.71
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,118.35,73.23
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,69.22,36.72
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,23.83,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,13.8,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,47.39,21.76
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,98.37,58.88
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,151.11,100.74
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,214.16,152.43
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,273.32,201.56
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,337.98,253.5
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,399.41,301.38
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,463.91,349.04
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,522.43,389.65
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,581.63,428.03
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,635.44,464.11
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,690.04,499.63
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,737.99,528.63
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,784.11,555.94
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,540.33,392.77
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,223.02,161.91
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,462.38,337.32
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,703.49,498.02
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,669.3,471.57
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,615.98,435.26
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,639.69,451.79
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,662.77,467.21
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,615.12,434.41
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,550.01,390.36
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,647.8,458.1
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,742.96,521.02
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,736.03,516.72
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,727.39,512.3
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,833.82,588.65
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,911.63,640.21
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,877.67,619.0
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,841.08,597.17
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,665.77,480.95
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,487.3,354.81
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,587.46,431.86
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,646.43,477.0
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,589.34,436.98
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,532.7,396.96
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,471.48,352.73
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,412.27,308.49
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,348.49,258.92
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,288.73,211.13
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,222.12,158.21
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,166.23,113.11
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,109.01,68.56
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,63.27,34.65
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,22.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,11.9,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,44.87,21.89
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,90.94,56.6
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,140.69,95.74
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,200.94,144.73
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,258.92,192.84
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,327.47,248.36
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,387.35,296.09
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,450.68,344.89
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,509.75,388.96
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,570.39,432.67
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,625.36,471.38
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,680.31,508.86
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,729.5,540.3
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,774.03,566.96
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,815.8,591.99
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,855.53,615.22
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,889.78,633.25
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,921.34,649.24
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,946.04,659.88
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,967.59,668.28
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,980.77,671.36
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,1002.61,679.41
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,913.42,622.72
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,782.05,534.75
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,836.56,570.11
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,876.5,593.84
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,869.7,590.83
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,860.11,586.86
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,903.09,618.68
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,913.81,626.24
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,880.77,608.0
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,844.94,588.42
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,757.49,536.45
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,660.24,472.76
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,614.27,445.13
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,567.79,415.69
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,567.86,418.48
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,546.83,405.25
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,485.7,360.74
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,425.45,315.65
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,360.17,265.36
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,298.62,216.27
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,233.12,164.05
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,174.77,116.7
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,114.53,69.78
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,65.49,33.53
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,21.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,13.34,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,47.14,21.35
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,99.73,60.04
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,152.84,102.31
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,216.91,155.1
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,278.14,206.29
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,346.15,261.74
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,408.84,312.11
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,474.54,362.86
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,533.77,406.35
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,594.32,448.99
