Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,650.66,488.41
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,706.54,525.54
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,756.26,555.65
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,798.08,579.8
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,839.63,603.72
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,878.81,625.68
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,913.02,644.68
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,944.3,661.72
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,969.09,677.19
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,990.46,690.69
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,1006.22,699.42
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,1018.33,706.04
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,1023.19,709.28
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,1024.24,710.39
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,1019.43,708.6
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,1010.83,704.6
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,996.0,696.38
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,977.56,686.02
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,952.16,671.76
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,923.46,655.35
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,889.39,635.03
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,852.52,612.75
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,810.03,586.56
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,765.4,558.65
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,720.02,530.72
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,667.75,497.03
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,610.44,456.61
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,553.08,415.02
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,490.61,368.86
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,429.89,322.48
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,364.06,270.82
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,301.97,220.47
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,235.43,166.34
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,176.1,117.4
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,114.21,68.83
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,65.31,32.47
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.38,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,12.96,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,48.07,21.1
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,102.13,61.26
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,156.17,104.4
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,221.01,157.79
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,283.47,210.14
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,352.49,266.46
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,415.02,316.25
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,480.01,365.85
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,541.2,409.82
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,603.42,452.39
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,659.38,490.77
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,714.78,526.93
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,764.64,557.65
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,812.79,586.77
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,848.66,608.81
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,888.55,633.41
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,922.13,653.07
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,952.64,670.78
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,977.42,685.16
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,998.77,697.5
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,1014.93,705.92
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,1027.45,712.25
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,1032.25,714.88
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,1033.21,715.4
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,1027.81,710.77
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,1018.6,704.04
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,1003.11,695.1
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,983.98,684.09
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,958.99,670.08
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,930.71,654.02
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,895.5,632.58
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,857.49,609.33
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,816.03,584.15
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,766.4,553.36
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,714.71,521.86
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,661.97,487.81
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,604.7,448.12
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,546.25,406.49
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,482.68,360.33
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,421.05,314.05
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,354.55,262.14
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,292.46,212.25
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,226.47,159.55
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,168.09,112.3
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,105.88,64.43
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,59.18,29.76
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,20.17,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,9.01,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,43.06,19.91
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,89.68,56.39
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,140.75,96.62
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,202.09,146.13
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,262.07,195.06
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,333.68,252.24
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,279.35,213.91
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,192.03,146.41
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,261.54,199.91
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,346.47,263.06
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,380.71,286.76
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,414.67,310.02
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,607.21,450.94
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,803.29,583.65
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,846.33,608.91
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,887.19,634.12
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,924.0,655.31
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,958.26,674.77
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,983.92,690.84
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,995.11,698.13
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,782.75,558.78
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,498.45,358.04
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,798.44,573.68
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,1035.45,725.69
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,1030.97,720.27
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,1022.7,715.03
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,1007.21,706.41
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,988.11,695.66
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,869.2,620.46
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,721.46,518.68
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,816.81,589.95
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,864.24,623.19
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,731.52,534.35
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,583.93,429.58
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,646.08,479.52
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,677.38,505.87
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,618.84,464.07
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,560.17,421.54
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,497.44,375.21
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,435.51,327.89
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,368.52,275.21
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,305.23,223.7
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,237.43,168.21
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,177.01,118.15
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,113.59,68.34
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,63.31,29.97
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,19.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,10.81,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,45.75,20.11
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,95.05,58.95
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,147.35,100.89
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,210.2,152.57
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,272.62,204.13
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,338.37,256.75
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,399.91,305.59
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,464.86,355.41
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,524.09,398.69
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,584.44,441.22
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,640.68,480.41
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,696.9,518.57
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,746.23,551.14
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,794.27,581.58
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,832.92,605.92
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,873.31,631.33
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,906.66,650.7
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,937.23,668.22
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,961.89,683.34
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,983.34,696.54
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,765.61,550.6
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,487.73,352.14
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,774.67,559.72
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,1010.21,714.17
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,849.71,605.69
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,656.6,470.17
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,507.06,367.44
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,344.66,251.02
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,401.44,293.55
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,456.85,333.95
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,674.42,495.79
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,832.81,609.05
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,781.33,574.75
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,729.6,540.31
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,677.98,506.12
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,625.98,470.78
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,396.21,301.62
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,190.17,142.96
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,135.34,101.39
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,82.81,60.52
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,69.69,50.3
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,56.62,39.93
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,44.14,30.01
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,31.74,19.93
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,20.69,10.74
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.18
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,8.82,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,42.45,18.0
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,91.36,56.68
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,142.5,97.43
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,205.07,148.95
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,196.96,149.77
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,159.68,123.29
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,303.74,236.78
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,469.0,364.68
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,391.74,304.45
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,256.59,196.85
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,365.8,281.14
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,486.73,371.09
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,410.31,311.19
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,322.7,242.58
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,609.98,462.55
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,877.07,648.92
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,910.71,667.56
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,941.47,685.75
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,869.23,635.43
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,748.81,546.4
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,743.72,541.49
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,736.59,534.6
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,805.15,584.17
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,887.69,641.53
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,884.24,637.89
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,878.23,633.22
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,862.63,623.44
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,844.6,612.13
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,889.58,647.59
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,911.67,663.03
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,876.49,641.75
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,838.71,618.89
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,771.76,574.68
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,703.54,526.68
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,622.45,469.79
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,551.47,418.81
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,521.02,397.82
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,484.62,371.36
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,396.36,304.38
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,311.76,239.26
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,262.19,199.65
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,214.6,160.62
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,164.66,119.73
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,119.4,82.43
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,75.26,47.51
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,38.59,17.49
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,15.02,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.04,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,42.36,17.2
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,90.41,56.07
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,141.76,97.29
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,204.51,149.41
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,266.92,202.15
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,333.49,257.44
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,395.11,307.8
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,460.26,359.36
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,348.56,272.95
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,172.26,131.53
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,307.97,237.86
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,437.69,335.67
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,269.24,206.51
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,83.41,60.1
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,482.88,374.97
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,872.1,649.6
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,906.4,667.77
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,937.89,686.3
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,952.25,694.85
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,973.05,707.85
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,682.17,507.85
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,305.67,226.45
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,614.06,457.49
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,890.5,649.72
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,849.78,618.36
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,793.8,579.03
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,894.73,653.52
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,959.8,697.31
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,933.35,680.14
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,903.91,661.64
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,868.69,640.54
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,830.96,617.55
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,454.33,349.54
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,72.69,51.5
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,58.43,40.76
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,44.2,29.69
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,26.47,15.62
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,8.81,1.45
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.48,0.41
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.16,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.27,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.39,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.07,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.75,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.88,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,16.75,4.76
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,33.9,21.54
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,57.06,40.9
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,81.2,61.03
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,111.12,85.45
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,139.99,108.7
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,161.65,126.04
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,183.26,143.0
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,203.02,157.9
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,222.68,172.45
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,254.16,196.41
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,286.46,220.68
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,371.93,285.6
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,475.12,361.39
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,568.04,429.01
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,652.66,489.41
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,634.55,472.84
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,596.8,443.4
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,414.1,311.13
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,204.86,153.28
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,253.54,190.54
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,302.93,227.25
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,488.5,364.76
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,643.01,473.86
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,704.68,516.83
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,747.49,547.4
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,606.1,447.38
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,467.91,347.47
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,574.22,427.25
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,673.27,498.3
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,542.99,404.72
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,420.11,315.11
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,267.7,202.91
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,118.22,87.86
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,72.65,52.58
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,28.26,17.25
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,31.78,20.2
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,35.3,23.14
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,31.3,20.03
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,27.31,16.88
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,22.45,12.92
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,17.59,8.92
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,13.62,5.62
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.65,2.27
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.02,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,14.06,5.74
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,23.77,14.11
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,33.49,22.46
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,44.13,31.46
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,54.78,40.34
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,40.14,28.01
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,25.56,15.75
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,44.16,31.07
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,62.82,46.22
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,65.06,47.88
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,67.31,49.56
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,114.33,87.5
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,162.73,125.95
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,166.46,128.62
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,170.27,131.44
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,148.87,113.98
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,127.55,96.67
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,183.39,140.79
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,240.42,185.16
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,231.4,177.59
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,222.36,170.17
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,208.05,159.05
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,193.76,147.96
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,222.38,170.23
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,251.21,192.49
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,259.31,198.79
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,267.36,205.14
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,268.05,205.9
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,268.68,206.68
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,188.51,144.62
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,110.85,83.44
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,112.22,84.79
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,113.62,86.12
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,117.38,89.54
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,121.23,93.08
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,207.54,163.92
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,291.67,231.22
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,255.8,203.11
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,220.62,175.26
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,183.39,144.83
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,147.68,115.12
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,111.84,85.24
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,75.67,54.92
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,45.75,30.07
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,18.6,4.35
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,16.75,3.97
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,34.04,22.05
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,57.42,41.93
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,84.82,65.18
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,112.51,88.31
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,141.79,112.45
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,172.45,137.31
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,204.18,162.58
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,178.64,141.07
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,144.18,112.18
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,171.42,133.53
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,199.37,155.07
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,271.83,211.31
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,338.02,261.29
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,442.32,340.41
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,538.08,410.99
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,582.62,441.59
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,627.89,472.41
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,679.58,508.1
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,715.5,532.62
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,690.84,513.42
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,647.16,481.68
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,553.74,414.19
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,442.11,332.26
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,428.21,322.66
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,414.15,312.47
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,378.64,286.41
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,343.45,260.46
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,383.62,291.46
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,422.8,321.16
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,425.88,324.82
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,427.66,327.71
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,473.51,364.14
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,511.87,394.32
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,426.83,330.62
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,358.67,278.99
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,359.37,281.32
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,362.45,284.45
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,318.29,250.43
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,274.76,216.22
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,280.79,218.67
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,267.02,202.4
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,198.54,144.97
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,142.32,97.71
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,85.18,51.93
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,39.03,8.16
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,13.28,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,39.66,11.08
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,101.47,62.65
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,157.16,109.08
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,224.18,166.17
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,286.82,220.11
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,355.81,277.71
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,419.19,329.56
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,485.63,381.7
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,546.22,426.58
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,608.69,470.78
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,664.5,509.24
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,719.76,544.65
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,769.66,575.31
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,817.95,604.21
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,853.0,625.01
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,892.33,648.48
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,925.16,666.1
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,954.96,681.63
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,979.13,695.65
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,999.86,707.64
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,1017.12,717.0
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,1030.78,724.27
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,1034.91,726.49
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,1035.17,726.6
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,1029.48,722.66
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,1019.94,716.54
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,1003.58,707.03
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,983.55,695.43
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,957.99,680.47
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,929.07,663.44
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,893.8,642.35
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,855.72,619.36
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,813.1,593.2
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,768.18,565.25
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,716.76,532.07
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,668.47,500.38
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,609.98,459.48
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,551.28,417.14
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,487.06,369.51
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,424.46,321.31
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,357.2,267.5
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,293.98,215.06
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,224.95,158.24
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,164.08,107.41
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,99.39,56.41
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,47.7,4.33
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,14.0,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,42.02,10.06
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,110.55,67.54
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,169.68,117.76
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,240.29,178.95
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,305.0,236.35
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,375.29,297.05
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,441.12,352.59
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,509.71,408.4
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,572.2,457.84
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,635.47,506.32
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,693.2,548.45
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,745.0,583.2
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,795.4,615.39
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,844.04,645.67
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,887.27,674.24
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,927.85,700.77
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,962.59,721.76
