Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,994.12,740.47
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,1018.32,755.67
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,1038.83,768.53
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,1053.08,776.14
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,1063.39,781.29
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,1068.09,784.16
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,1068.75,784.58
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,1062.85,779.33
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,1052.96,771.67
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,1036.6,761.17
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,1016.43,748.32
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,990.04,731.71
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,960.15,712.82
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,924.23,690.96
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,885.33,666.91
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,839.68,636.69
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,791.94,604.75
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,738.88,569.63
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,689.0,536.02
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,629.12,491.52
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,568.95,445.57
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,502.95,393.95
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,438.54,341.9
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,368.15,283.69
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,301.81,226.98
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,230.47,166.17
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,167.29,111.82
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,99.85,57.34
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,46.15,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,13.49,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,43.14,8.87
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,113.7,70.22
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,173.61,121.64
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,245.15,183.96
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,311.01,242.46
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,382.25,303.84
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,448.09,358.52
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,516.59,412.73
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,579.91,459.56
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,643.84,504.24
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,701.08,544.22
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,752.23,577.0
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,802.45,608.48
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,850.7,638.02
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,893.57,664.1
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,933.75,688.07
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,967.19,706.05
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,997.32,721.73
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,1021.47,734.91
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,1041.93,745.82
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,1056.82,751.89
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,1067.83,755.68
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,1071.45,757.59
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,1071.02,757.29
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,1064.47,753.02
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,1053.91,746.5
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,1036.93,736.69
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,1016.16,724.7
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,988.7,708.94
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,957.78,690.9
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,921.35,669.75
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,881.98,646.48
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,836.45,618.81
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,788.71,589.24
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,735.53,556.01
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,681.06,521.16
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,625.02,480.94
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,564.53,436.27
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,498.18,385.98
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,433.56,335.12
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,363.42,277.65
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,297.51,221.78
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,226.35,161.95
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,163.51,108.5
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,97.09,54.93
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,43.91,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,22.44,2.24
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,49.94,32.59
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,81.25,59.48
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,115.11,88.42
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,149.45,117.41
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,185.39,147.02
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,211.37,167.83
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,228.36,180.82
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,347.85,274.25
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,477.2,370.54
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,437.85,338.5
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,383.99,295.97
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,469.56,359.99
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,574.88,434.87
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,449.26,340.97
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,312.54,237.0
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,416.86,315.31
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,540.67,402.82
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,603.15,445.84
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,683.55,500.17
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,725.45,527.25
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,766.75,553.93
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,719.64,519.97
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,653.62,474.36
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,470.42,346.98
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,259.7,193.22
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,479.1,357.23
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,681.16,496.29
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,566.76,415.87
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,456.85,338.81
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,488.28,363.97
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,501.64,375.38
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,396.26,299.14
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,284.33,216.03
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,281.95,216.15
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,278.3,214.72
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,141.51,108.71
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,15.86,7.36
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,13.64,5.63
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,11.43,3.85
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.23,2.02
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.02,0.18
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.26,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.19,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.87,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,36.71,3.4
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,91.63,58.09
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,146.81,103.98
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,213.56,159.87
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,278.43,214.2
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,347.84,270.42
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,411.88,321.12
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,479.58,372.68
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,541.68,418.22
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,605.2,463.17
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,662.72,503.36
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,720.2,542.51
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,770.57,575.02
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,819.51,605.84
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,858.01,630.03
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,898.87,655.72
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,932.61,675.35
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,963.48,693.09
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,987.8,708.07
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,1008.8,721.11
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,1028.7,732.16
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,1057.03,748.47
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,1060.92,750.4
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,1060.83,750.32
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,1053.74,745.39
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,1042.73,738.25
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,1025.85,728.38
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,1005.24,716.35
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,977.72,700.68
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,946.9,682.88
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,909.98,660.5
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,870.23,636.17
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,822.29,606.62
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,779.0,579.8
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,724.74,545.66
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,669.48,509.32
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,607.98,465.33
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,546.86,420.24
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,481.4,370.59
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,417.06,320.08
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,346.69,262.84
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,281.38,208.07
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,210.2,149.21
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,148.55,97.81
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,83.96,46.22
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,29.56,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,36.48,0.46
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,91.4,57.24
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,146.13,102.52
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,215.34,160.23
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,278.25,213.14
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,348.09,270.15
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,412.31,321.75
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,480.18,374.39
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,542.78,421.5
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,607.31,468.55
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,664.08,509.44
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,717.96,546.91
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,767.65,578.71
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,815.84,608.99
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,858.58,636.43
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,899.05,662.21
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,808.93,598.33
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,688.52,508.98
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,859.49,633.08
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,1010.82,731.82
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,1023.81,737.23
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,1033.04,741.72
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,1036.68,744.32
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,1036.55,744.72
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,1030.42,740.0
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,1020.51,733.08
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,1003.06,722.51
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,982.09,709.82
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,955.12,693.74
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,924.95,675.57
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,888.28,652.66
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,849.03,627.92
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,802.1,598.05
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,753.57,566.68
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,699.93,531.85
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,647.96,495.88
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,587.22,451.72
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,527.25,406.88
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,460.98,356.12
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,397.36,305.83
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,328.41,249.61
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,264.84,196.37
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,195.23,139.04
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,135.37,89.6
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,74.14,40.29
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,23.43,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,32.08,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,81.09,51.36
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,132.96,93.79
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,196.94,146.92
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,259.12,199.43
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,334.24,261.63
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,396.68,312.84
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,462.98,365.58
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,525.03,413.79
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,589.5,462.53
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,488.78,381.96
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,328.51,253.75
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,378.64,291.75
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,444.16,339.85
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,662.67,506.87
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,874.83,657.17
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,906.73,676.48
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,935.71,694.99
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,729.04,547.73
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,457.09,343.01
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,548.02,410.42
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,622.33,463.33
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,716.01,531.13
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,791.09,584.97
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,747.56,551.91
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,703.19,518.91
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,700.06,517.54
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,695.13,514.74
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,815.05,605.0
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,904.66,666.77
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,867.88,641.9
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,828.61,616.23
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,781.64,584.0
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,733.27,550.69
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,680.38,516.06
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,628.87,480.29
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,569.01,436.61
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,510.0,392.38
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,445.54,342.91
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,383.82,294.06
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,315.71,238.66
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,253.26,186.58
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,184.92,130.77
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,125.45,82.22
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,66.86,34.86
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,18.09,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,35.14,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,87.84,54.02
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,142.25,98.79
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,211.9,156.61
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,275.26,210.0
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,346.4,268.5
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,410.04,320.12
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,477.35,372.8
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,430.0,335.24
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,340.11,263.38
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,523.17,404.92
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,715.02,544.17
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,765.47,575.11
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,814.66,605.51
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,856.3,631.54
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,895.57,655.75
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,919.72,668.51
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,949.49,684.94
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,972.76,697.01
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,992.66,706.95
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,1008.67,714.98
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,1021.14,720.89
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,1024.13,722.52
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,1023.34,722.03
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,1017.21,718.4
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,1007.33,712.62
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,989.75,702.17
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,968.65,689.64
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,941.64,672.52
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,911.43,653.39
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,875.62,633.2
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,837.2,611.02
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,798.89,587.4
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,751.37,557.22
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,698.35,522.56
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,644.47,485.95
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,584.89,443.44
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,525.69,399.84
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,459.79,349.99
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,397.22,300.97
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,328.4,245.74
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,264.79,193.02
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,194.7,135.55
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,134.83,86.3
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,71.39,34.49
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,20.4,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,35.1,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,88.29,53.71
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,142.76,98.52
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,213.08,156.63
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,280.62,213.27
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,358.13,277.1
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,421.89,328.86
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,489.0,381.33
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,460.86,358.7
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,401.56,310.9
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,556.93,430.07
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,727.9,552.63
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,663.18,501.01
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,563.13,422.86
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,593.55,444.5
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,623.51,464.88
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,808.52,597.78
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,966.57,698.85
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,655.59,488.04
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,239.81,177.53
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,263.5,195.84
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,287.37,213.04
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,528.02,391.5
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,753.8,548.61
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,910.05,658.13
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,1017.52,725.7
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,877.8,634.43
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,702.73,510.8
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,839.05,611.84
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,922.33,667.27
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,885.64,643.66
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,846.24,619.1
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,796.08,587.1
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,750.99,558.21
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,697.58,524.18
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,643.37,488.07
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,581.13,443.08
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,519.87,397.49
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,454.98,347.97
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,391.61,298.03
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,320.43,240.87
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,255.82,187.46
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,185.47,129.65
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,125.9,80.8
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,62.32,28.24
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,14.59,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.24,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,26.99,15.21
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,49.09,34.03
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,71.84,52.99
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,101.91,77.58
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,130.42,100.58
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,147.4,113.99
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,157.14,121.3
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,299.08,233.88
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,454.76,352.65
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,469.68,361.99
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,478.62,367.17
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,300.94,232.18
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,111.03,82.09
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,117.05,86.82
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,123.09,91.36
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,284.28,215.82
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,447.2,336.11
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,745.65,560.33
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,995.33,731.04
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,890.25,657.27
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,736.55,543.8
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,882.73,654.84
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,1008.84,743.14
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,998.54,736.78
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,984.75,728.98
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,829.14,620.99
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,662.81,497.21
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,789.07,595.62
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,886.17,666.87
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,849.1,642.67
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,813.99,620.37
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,765.68,587.44
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,716.44,553.53
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,662.63,515.45
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,608.61,476.19
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,547.51,430.66
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,487.93,385.05
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,422.71,333.68
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,360.76,283.44
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,291.04,225.81
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,230.94,174.64
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,165.21,119.54
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,110.11,73.6
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,52.93,23.12
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,35.86,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,93.6,57.58
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,150.9,107.35
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,220.82,167.73
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,284.91,224.35
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,356.09,285.66
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,420.3,339.75
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,488.0,394.67
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,550.1,442.6
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,611.75,488.39
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,668.23,529.43
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,724.35,567.57
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,775.31,601.01
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,824.92,632.87
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,867.21,659.06
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,907.12,683.27
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,932.7,696.5
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,963.97,713.54
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,987.36,725.76
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,1007.31,735.71
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,1021.1,742.12
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,1031.19,746.28
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,1034.5,748.19
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,1034.0,747.88
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,1028.04,742.79
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,1018.29,735.49
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,1000.4,724.6
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,978.97,711.57
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,952.46,695.72
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,922.65,677.7
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,885.81,654.56
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,846.32,629.54
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,606.42,461.05
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,349.62,266.46
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,530.89,410.15
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,645.71,498.7
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,587.04,454.64
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,528.32,410.29
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,462.17,359.08
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,397.4,307.25
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,328.81,250.84
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,265.11,196.66
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,192.92,136.26
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,131.6,84.69
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,54.56,19.07
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,38.44,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,115.26,69.11
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,177.42,125.04
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,253.56,191.91
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,321.39,252.31
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,395.29,315.79
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,462.68,371.95
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,532.8,427.9
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,534.62,427.99
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,509.27,406.03
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,557.77,441.66
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,605.83,475.5
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,651.52,506.09
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,696.66,535.43
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,832.53,632.18
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,956.48,714.0
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,990.07,732.59
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,1020.23,749.64
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1044.85,764.54
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1065.65,777.08
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,1078.57,783.7
