Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,1087.38,787.89
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,1090.35,790.1
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,1089.18,789.88
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,1081.86,784.38
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,1070.46,776.49
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,1052.51,766.07
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,1030.7,753.27
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,1002.31,736.22
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,970.48,716.9
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,932.46,694.38
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,891.51,669.66
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,843.37,638.42
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,793.21,605.43
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,738.0,568.78
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,681.66,530.59
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,622.49,486.14
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,559.21,437.53
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,489.86,383.96
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,422.78,330.1
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,348.34,268.23
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,280.69,210.01
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,205.12,146.05
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,140.8,90.92
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,57.1,16.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,36.04,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,106.87,64.33
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,169.16,119.67
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,244.74,184.66
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,313.27,243.88
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,388.82,306.59
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,455.52,359.75
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,526.61,413.49
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,591.77,460.16
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,657.97,505.24
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,717.36,544.91
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,776.01,581.7
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,821.87,609.19
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,871.74,638.97
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,915.61,665.28
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,956.81,689.67
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,991.19,708.22
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1022.28,724.66
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1046.49,738.27
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1066.94,749.74
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1081.28,757.24
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1091.65,762.56
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,1094.53,764.02
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,1093.3,763.29
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,1085.89,758.61
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,1074.42,751.69
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,1056.01,741.24
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,1033.78,728.63
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,1004.85,712.31
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,972.47,693.71
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,933.71,670.8
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,892.12,645.94
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,844.19,617.3
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,794.1,586.73
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,743.28,556.14
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,685.54,519.43
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,621.66,474.75
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,558.1,428.47
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,488.39,375.99
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,421.08,323.19
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,347.23,263.06
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,280.09,206.27
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,203.71,142.7
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,138.8,87.77
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,55.83,10.17
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,34.8,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,103.1,60.89
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,164.08,114.96
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,238.57,178.54
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,305.37,236.35
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,379.04,297.97
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,444.17,350.51
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,513.69,403.99
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,577.56,451.23
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,642.52,497.37
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,700.16,537.02
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,757.12,573.89
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,802.74,601.61
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,852.52,631.72
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,894.13,656.11
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,933.09,678.51
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,967.22,697.57
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,998.17,714.5
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,1021.3,728.58
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,1040.77,740.55
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,1055.27,748.76
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,1065.91,754.72
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,1068.65,756.19
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1067.38,755.43
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,1059.96,750.18
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,1048.57,742.67
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,1030.38,732.56
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,1008.47,720.22
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,980.41,704.0
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,948.95,685.59
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,910.62,662.16
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,869.48,636.77
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,820.5,605.9
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,769.99,573.62
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,720.05,542.03
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,663.26,504.36
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,600.93,459.49
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,539.09,413.52
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,471.01,361.85
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,405.44,310.14
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,333.72,251.6
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,266.75,195.18
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,192.0,133.44
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,128.94,80.4
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,51.79,2.37
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,31.35,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,91.45,53.07
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,150.87,105.03
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,223.59,166.3
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,290.79,223.7
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,366.23,286.39
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,432.36,340.68
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,502.02,395.82
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,564.11,442.98
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,629.48,490.92
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,686.56,531.38
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,743.12,569.03
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,793.9,601.91
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,836.05,628.35
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,877.78,653.96
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,916.97,677.55
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,950.04,696.83
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,979.98,713.96
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,1003.05,727.68
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,1022.58,739.19
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,1035.44,745.37
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,1044.48,749.28
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,1047.08,750.37
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,1045.79,749.19
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,1038.04,742.97
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,1026.46,734.54
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,1008.11,722.68
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,986.15,708.69
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,958.28,691.36
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,927.17,671.99
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,889.47,648.28
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,849.15,622.77
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,808.51,596.87
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,758.87,564.61
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,703.73,529.01
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,647.83,491.36
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,585.56,446.04
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,524.06,400.0
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,457.35,348.73
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,392.25,297.08
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,320.09,238.79
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,254.22,183.96
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,180.74,124.14
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,119.3,73.15
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,48.18,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,15.46,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,34.82,18.91
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,72.23,51.15
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,110.99,83.64
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,149.92,116.52
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,191.69,151.18
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,230.69,182.79
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,270.9,214.43
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,308.48,243.19
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,346.79,271.75
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,424.69,329.56
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,496.85,380.83
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,528.67,400.3
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,559.1,418.23
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,720.58,531.64
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,883.52,633.45
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,918.15,649.64
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,950.16,665.68
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,972.9,680.12
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,992.28,692.64
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,1004.24,701.6
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,1012.56,708.31
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,940.03,666.26
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,848.37,607.07
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,834.66,600.9
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,818.78,592.31
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,800.91,581.45
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,781.02,569.23
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,712.56,523.6
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,661.22,488.74
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,613.78,456.35
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,567.01,423.95
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,637.36,478.72
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,684.93,515.8
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,615.26,466.78
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,543.68,416.06
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,372.12,287.33
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,218.1,167.7
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,301.01,233.66
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,353.2,271.09
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,282.96,213.89
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,217.47,159.8
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,149.44,104.19
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,93.69,58.04
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,38.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,26.17,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,76.33,43.01
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,131.42,91.59
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,199.87,148.54
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,263.26,202.56
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,331.14,259.06
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,227.71,180.46
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,71.99,53.65
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,48.57,34.4
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,25.57,15.4
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,29.56,18.56
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,33.56,21.69
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,159.76,122.64
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,295.34,226.21
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,421.91,321.19
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,540.14,406.55
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,519.6,388.54
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,496.19,369.4
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,663.25,491.37
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,836.45,610.13
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,827.98,600.37
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,816.45,590.47
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,926.15,667.22
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,1005.36,716.36
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,998.72,710.12
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,988.45,702.7
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,970.73,692.19
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,949.62,679.69
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,931.56,669.22
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,900.63,650.52
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,862.83,627.38
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,822.61,602.52
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,776.79,573.66
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,729.31,543.33
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,674.98,508.78
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,620.12,471.74
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,560.4,428.8
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,499.92,383.88
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,433.06,332.75
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,369.48,282.37
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,298.23,224.22
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,233.67,170.11
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,161.66,111.46
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,102.34,61.77
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,40.46,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,26.81,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,78.16,42.59
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,135.19,93.84
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,207.93,154.73
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,272.87,210.58
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,345.93,272.08
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,410.69,325.73
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,479.39,380.77
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,419.96,332.63
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,316.37,248.11
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,327.2,255.24
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,323.32,250.64
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,425.92,329.35
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,536.92,411.82
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,483.57,368.75
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,423.14,320.75
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,511.29,385.77
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,586.31,439.57
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,806.68,602.6
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,991.39,727.44
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,1006.66,734.35
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,1018.39,740.2
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,921.89,675.92
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,778.89,572.95
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,681.64,502.65
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,567.19,418.96
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,794.18,588.4
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,962.82,703.46
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,935.64,685.14
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,905.26,666.0
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,867.67,641.76
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,827.6,615.74
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,786.66,589.14
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,737.07,556.21
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,682.1,519.81
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,626.59,481.25
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,564.05,434.83
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,504.25,389.14
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,436.53,336.44
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,372.08,284.62
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,300.62,226.12
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,235.92,171.68
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,162.75,111.66
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,102.67,60.52
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,35.22,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,25.55,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,74.26,39.14
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,132.65,91.88
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,206.18,153.19
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,273.93,210.73
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,350.86,274.76
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,416.82,329.31
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,486.85,385.36
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,552.15,436.4
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,618.07,486.58
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,675.29,528.0
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,732.17,566.53
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,785.26,601.74
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,837.38,635.67
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,871.16,655.76
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,909.68,678.92
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,944.06,699.57
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,975.57,718.17
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,998.97,732.43
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,1018.82,744.43
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,1032.58,751.37
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,1042.59,755.98
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,1045.48,757.28
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,1044.45,756.24
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,1036.43,749.25
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,1024.55,740.0
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,1006.44,728.15
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,984.72,714.26
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,956.11,696.44
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,924.3,676.53
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,886.7,652.48
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,846.45,626.56
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,799.81,596.08
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,751.29,564.01
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,701.21,531.24
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,644.49,492.51
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,581.75,446.13
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,519.87,399.08
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,451.6,346.76
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,386.24,294.74
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,314.52,235.77
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,248.24,179.74
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,172.42,117.36
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,110.04,62.92
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,37.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,24.54,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,71.1,35.94
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,129.36,89.28
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,200.26,148.18
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,270.53,207.77
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,349.03,273.41
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,414.57,327.63
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,484.16,383.36
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,550.1,434.87
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,617.1,485.79
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,674.28,527.23
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,731.13,565.92
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,783.74,601.04
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,828.17,629.85
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,869.53,655.68
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,908.45,679.48
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,942.42,699.95
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,973.47,718.34
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,996.78,732.65
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,1016.55,744.69
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,1029.67,751.25
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,1039.0,755.46
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,1041.31,756.42
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,1039.75,755.05
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,1032.25,748.41
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,1020.93,739.5
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,856.73,630.04
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,658.74,486.48
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,815.9,604.61
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,919.93,675.79
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,687.41,514.4
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,439.21,329.0
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,622.38,470.84
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,750.7,565.07
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,695.06,527.48
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,638.77,488.77
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,575.74,442.09
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,513.63,394.77
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,446.4,343.13
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,381.0,291.02
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,307.97,231.05
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,241.72,175.06
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,166.37,113.12
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,104.39,58.12
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,35.47,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,12.43,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,27.34,11.03
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,65.4,45.0
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,103.8,77.0
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,143.03,109.97
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,185.29,145.07
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,223.92,176.61
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,264.39,208.91
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,350.96,277.4
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,437.52,344.52
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,525.91,411.2
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,609.38,472.69
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,573.26,441.8
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,540.27,412.96
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,719.89,547.65
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,902.43,672.05
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,935.66,690.68
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,956.25,701.68
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,903.31,664.94
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,816.06,601.24
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,816.86,600.02
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,815.06,596.6
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,937.58,683.28
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,1028.57,741.33
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,871.91,636.96
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,676.05,496.15
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,577.45,426.88
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,498.44,369.32
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,599.94,445.72
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,676.87,502.72
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,474.62,356.17
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,285.16,213.43
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,266.37,200.31
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,247.7,186.76
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,416.0,319.7
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,552.07,422.67
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,489.73,375.57
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,434.64,333.7
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,375.34,287.86
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,318.03,242.13
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,254.63,190.62
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,197.06,142.66
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,133.55,91.0
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,80.04,43.04
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,27.44,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,23.24,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,67.42,30.03
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,125.99,86.22
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,198.44,146.23
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,265.32,202.89
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,341.46,266.2
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,406.12,319.3
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,474.81,373.88
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,444.99,349.95
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,387.5,303.22
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,452.24,353.16
