Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,521.33,405.07
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,559.17,431.45
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,596.56,457.16
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,565.4,431.03
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,510.99,388.19
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,576.62,436.27
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,661.58,496.27
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,678.52,507.22
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,694.16,517.61
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,744.95,553.59
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,812.12,599.65
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,815.85,601.62
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,817.34,602.57
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,918.35,675.91
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,986.12,720.53
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,883.92,652.27
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,758.46,562.59
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,744.09,554.66
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,726.92,544.11
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,633.81,477.75
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,560.55,424.37
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,561.97,428.0
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,570.62,436.0
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,486.32,374.63
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,419.61,325.14
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,375.29,291.74
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,331.54,257.98
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,283.8,220.64
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,237.74,183.63
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,188.35,143.13
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,142.54,104.8
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,93.26,64.21
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,49.64,24.82
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,18.22,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,16.54,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,41.79,16.02
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,98.24,68.19
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,160.4,120.15
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,199.88,155.56
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,242.36,192.8
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,184.45,147.42
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,89.57,68.6
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,246.59,198.77
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,419.32,337.65
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,461.36,369.86
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,502.61,401.2
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,264.89,212.37
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,10.59,2.96
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,76.68,56.31
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,146.36,111.48
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,217.4,167.3
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,307.62,236.8
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,406.2,313.52
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,525.05,403.72
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,605.32,464.6
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,704.57,537.88
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,869.04,663.9
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,1013.51,766.2
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,1009.47,762.97
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,1001.6,757.93
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,983.39,745.86
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,961.75,731.54
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,935.59,714.12
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,906.11,694.4
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,868.0,668.29
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,827.46,640.37
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,780.69,607.91
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,732.35,574.0
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,676.93,535.2
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,621.02,493.79
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,563.18,448.62
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,503.46,400.84
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,435.4,345.59
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,370.7,291.38
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,299.6,230.73
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,234.69,173.86
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,158.82,109.56
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,94.59,46.01
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,32.47,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,35.68,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,102.84,39.6
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,172.84,121.1
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,254.88,193.99
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,325.92,258.08
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,403.99,326.09
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,472.96,385.13
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,544.89,444.19
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,606.35,492.3
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,672.12,541.72
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,729.93,581.78
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,786.79,619.8
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,838.75,653.37
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,888.7,684.8
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,930.81,710.16
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,970.02,733.14
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,1003.77,752.53
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,1034.06,769.46
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1057.19,782.64
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1076.43,793.32
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1089.26,798.9
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,1097.96,801.98
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,1100.28,802.72
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,1098.4,801.0
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,1089.25,793.88
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,1075.98,784.38
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,1056.72,772.2
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,1033.59,757.71
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,1003.8,738.99
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,970.53,718.08
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,930.77,692.84
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,888.14,665.59
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,839.67,634.16
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,789.15,600.99
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,732.1,563.51
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,674.07,524.53
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,609.86,476.91
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,549.79,430.68
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,478.62,375.11
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,410.19,319.41
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,333.48,254.76
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,263.22,193.53
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,181.6,124.39
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,111.77,49.71
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,38.98,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,35.31,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,101.14,33.84
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,171.55,119.95
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,253.75,192.71
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,324.08,255.85
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,401.13,322.62
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,469.79,380.29
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,541.44,437.86
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,606.15,487.81
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,666.78,532.96
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,724.9,573.33
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,782.14,611.75
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,832.96,643.64
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,881.7,673.44
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,924.28,699.02
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,964.04,722.34
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,996.57,741.03
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,1025.61,757.38
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1049.46,770.32
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,1069.49,780.86
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,1081.6,786.44
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,1089.63,789.62
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,1091.88,790.86
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,1090.0,789.73
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,1080.51,783.96
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,1066.99,775.86
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,1047.99,764.41
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,1025.19,750.65
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,995.46,731.5
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,962.39,710.21
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,922.23,685.11
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,879.31,658.0
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,830.23,626.74
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,779.37,593.76
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,727.63,560.4
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,669.04,520.66
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,603.17,471.74
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,538.19,421.84
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,466.67,365.74
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,398.25,309.87
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,320.33,244.88
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,251.54,185.34
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,170.87,116.98
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,101.53,39.85
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,35.02,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.09,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,7.9,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,18.93,9.79
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,29.98,19.62
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,42.9,30.85
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,56.22,42.25
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,69.57,53.45
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,82.97,64.48
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,285.19,234.13
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,505.05,408.69
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,545.67,437.81
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,584.06,465.53
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,609.8,483.01
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,631.73,497.37
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,660.71,516.87
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,672.86,524.19
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,833.8,643.67
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,972.97,738.07
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,896.9,683.76
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,796.08,608.43
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,921.65,700.14
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,1020.27,765.13
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,864.71,656.44
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,677.69,516.27
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,730.98,557.57
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,798.48,606.53
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,895.36,678.37
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,967.84,727.78
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,674.24,518.66
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,350.98,269.56
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,544.38,424.2
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,704.5,547.01
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,728.47,565.51
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,729.99,567.53
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,673.57,527.73
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,616.84,485.92
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,557.0,439.63
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,495.96,391.33
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,425.5,335.55
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,359.01,280.97
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,285.65,219.44
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,219.71,162.52
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,142.92,97.82
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,77.21,24.51
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,26.72,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,19.57,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,56.43,8.93
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,119.53,82.37
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,194.25,145.59
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,259.84,201.87
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,333.89,263.86
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,321.0,256.02
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,283.98,226.55
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,432.26,344.86
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,601.66,474.15
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,494.05,387.73
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,324.48,252.55
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,339.45,263.19
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,353.59,272.38
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,446.23,342.24
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,528.29,402.38
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,588.08,443.6
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,632.38,473.47
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,818.33,608.76
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,984.28,716.73
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,886.02,649.17
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,738.83,543.33
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,882.8,647.1
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,994.96,719.43
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,986.15,711.47
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,973.85,702.67
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,954.1,690.65
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,931.14,676.69
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,902.32,659.4
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,870.73,640.24
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,656.64,492.91
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,433.47,327.85
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,413.78,315.59
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,392.88,301.24
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,353.09,272.49
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,314.13,243.85
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,407.51,318.23
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,460.34,358.58
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,391.1,303.65
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,326.32,251.19
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,254.28,192.05
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,189.18,137.56
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,118.31,79.54
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,56.89,11.84
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,19.7,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.09,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,45.24,29.79
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,76.01,56.33
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,109.48,84.99
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,151.79,120.59
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,185.5,148.57
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,220.58,177.05
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,263.62,210.97
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,308.71,245.7
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,418.13,332.07
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,526.89,415.52
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,541.46,423.36
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,551.77,428.35
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,552.47,426.21
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,533.46,409.95
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,625.16,476.95
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,703.55,532.55
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,761.17,572.84
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,803.13,602.41
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,810.34,606.85
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,815.22,610.05
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,820.24,613.59
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,822.95,615.64
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,819.45,612.78
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,813.5,608.39
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,760.06,570.04
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,691.92,521.66
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,659.18,498.15
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,625.84,473.93
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,632.56,482.12
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,649.01,496.6
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,588.7,452.98
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,517.43,401.29
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,392.44,306.47
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,257.78,201.68
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,228.18,178.99
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,199.12,156.03
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,167.04,130.55
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,135.83,105.19
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,104.08,78.91
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,73.74,53.42
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,44.92,29.0
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.12,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.19,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,19.77,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,56.88,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,122.85,83.55
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,197.85,147.93
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,264.47,205.56
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,339.85,269.16
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,404.74,323.03
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,473.8,378.31
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,535.64,426.21
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,599.2,473.85
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,652.6,512.19
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,708.25,549.46
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,757.39,581.39
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,805.09,611.7
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,845.85,636.37
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,884.34,659.1
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,916.27,677.07
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,945.24,692.89
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,967.38,705.94
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,986.16,716.9
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,794.01,585.55
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,558.33,413.32
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,527.74,392.1
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,478.13,356.22
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,564.33,420.05
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,648.14,480.1
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,814.79,602.02
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,942.82,686.91
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,914.25,666.59
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,891.3,651.51
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,852.9,628.33
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,812.15,603.46
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,760.37,569.92
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,707.84,535.41
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,652.45,497.98
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,599.47,459.85
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,537.42,414.22
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,476.8,368.19
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,407.33,314.47
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,341.99,262.04
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,269.22,202.09
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,204.25,147.2
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,128.48,84.57
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,61.6,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,21.45,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,16.41,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,47.31,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,109.79,74.13
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,179.85,134.2
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,247.74,192.16
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,324.08,255.95
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,389.38,309.61
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,459.23,364.66
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,522.26,411.74
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,587.66,458.48
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,643.97,496.81
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,700.42,532.56
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,747.52,559.23
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,797.03,586.4
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,838.93,612.71
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,878.71,637.54
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,911.29,657.12
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,941.07,674.92
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,963.89,689.72
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,983.45,702.63
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,737.71,540.35
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,429.48,317.78
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,509.44,377.93
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,570.39,421.8
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,656.61,483.04
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,721.58,528.67
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,862.69,628.71
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,952.28,686.03
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,923.89,668.29
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,892.5,649.72
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,862.2,631.31
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,821.02,605.54
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,771.06,573.99
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,719.97,541.16
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,663.99,504.93
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,607.73,466.14
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,546.49,421.25
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,484.51,374.3
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,414.8,320.42
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,349.13,267.65
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,274.76,206.2
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,208.34,149.89
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,131.76,85.88
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,64.38,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,22.26,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.19,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,66.28,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,136.28,91.17
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,215.85,160.68
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,285.56,221.19
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,364.14,287.29
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,431.42,342.49
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,500.75,397.04
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,564.53,445.44
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,629.71,493.08
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,686.78,533.08
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,743.37,570.83
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,793.95,604.07
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,835.71,630.85
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,877.13,656.42
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,916.05,680.02
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,948.14,698.93
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,977.15,715.78
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,867.38,642.18
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,704.79,524.85
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,893.77,659.99
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,1040.57,752.29
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,1042.04,751.68
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,1039.62,750.21
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,1029.77,742.72
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,1016.14,733.07
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,996.89,721.45
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,974.11,707.69
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,944.12,689.3
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,911.08,668.94
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,872.43,644.38
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,831.31,618.06
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,789.28,591.24
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,738.52,558.04
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,682.17,521.16
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,625.36,482.1
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,561.05,434.55
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,498.07,386.39
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,427.48,331.38
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,362.77,278.78
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,286.08,214.99
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,217.73,156.61
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,137.89,89.13
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,67.55,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,56.08,0.0
