Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,940.05,739.5
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,753.9,601.9
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,550.36,441.35
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,695.33,561.83
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,807.85,649.8
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,756.29,611.88
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,703.94,573.51
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,646.77,531.38
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,592.91,489.22
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,531.14,438.65
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,470.7,387.63
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,397.1,325.34
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,328.54,265.16
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,251.03,195.98
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,182.86,130.83
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,80.75,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,76.63,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,201.59,136.8
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,278.33,220.65
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,365.44,301.39
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,438.21,368.59
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,515.57,437.21
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,577.23,489.95
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,644.15,544.73
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,703.51,590.24
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,762.44,633.34
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,813.46,669.41
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,862.72,703.49
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,906.11,731.89
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,946.84,757.85
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,979.99,778.36
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,1009.8,796.34
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,1033.74,811.11
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,1053.93,823.54
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,1066.87,829.98
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,1075.8,833.82
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,1077.94,834.73
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,1076.02,833.08
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,1067.47,825.53
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,1054.92,815.5
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,1035.62,802.16
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,1012.58,786.43
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,983.06,766.65
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,950.22,744.59
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,911.29,717.84
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,869.67,689.07
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,819.03,653.8
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,767.0,617.08
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,709.05,575.88
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,655.78,536.78
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,588.08,482.7
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,521.71,427.88
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,446.3,364.44
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,375.09,301.96
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,288.79,225.65
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,212.45,152.27
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,92.78,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,72.85,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,191.54,126.38
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,269.04,211.47
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,356.58,290.72
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,428.34,355.39
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,504.8,421.3
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,565.6,471.48
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,631.46,523.29
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,690.45,568.17
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,749.16,610.82
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,801.0,646.75
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,851.19,680.86
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,893.29,707.66
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,932.82,732.25
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,966.12,752.6
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,996.14,770.59
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,1019.13,783.72
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,1038.45,794.44
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,1051.27,800.9
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,1060.2,804.93
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,1062.37,806.17
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,1060.54,804.98
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,1051.81,798.43
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,1039.17,789.49
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,1020.18,777.43
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,997.54,763.06
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,968.2,743.22
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,935.67,721.22
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,896.32,695.35
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,854.4,667.49
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,805.04,633.97
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,754.13,598.84
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,696.85,558.64
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,639.18,516.87
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,578.05,469.23
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,513.17,416.94
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,438.07,354.73
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,367.26,293.46
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,281.92,218.76
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,206.65,146.67
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,90.12,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,60.66,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,164.8,104.41
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,239.84,187.5
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,321.45,261.77
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,391.57,325.09
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,466.79,390.17
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,531.89,443.73
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,598.99,496.37
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,656.22,540.83
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,713.34,582.52
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,756.8,611.94
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,804.95,645.02
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,845.93,672.88
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,884.59,698.85
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,916.66,719.89
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,945.73,738.76
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,968.19,752.21
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,987.23,763.31
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,999.79,769.97
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,1008.71,774.26
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,1010.29,775.17
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,1008.13,773.72
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,998.84,766.0
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,985.92,755.99
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,966.94,743.43
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,944.59,728.65
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,914.93,707.37
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,882.43,684.17
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,843.3,658.55
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,801.93,631.06
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,758.88,600.81
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,707.57,564.07
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,650.98,523.24
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,594.36,480.49
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,527.69,427.11
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,463.17,374.01
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,393.5,316.15
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,326.25,258.28
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,244.26,187.07
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,173.34,120.59
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,76.27,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,8.19,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,15.86,4.88
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,32.06,20.55
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,48.49,34.92
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,67.56,51.26
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,86.52,67.27
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,105.63,83.18
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,125.21,99.23
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,179.56,144.1
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,227.79,183.32
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,248.5,199.33
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,269.39,215.35
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,184.64,146.32
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,96.87,73.94
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,112.16,86.12
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,127.62,98.28
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,145.7,112.7
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,164.03,127.26
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,154.38,119.18
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,144.88,111.29
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,203.52,158.33
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,264.12,206.27
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,159.47,123.39
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,62.87,45.5
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,95.15,71.65
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,129.52,99.3
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,118.43,90.5
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,107.42,81.8
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,92.18,69.64
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,77.11,57.56
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,161.25,126.97
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,244.1,193.99
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,218.16,173.61
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,192.8,153.63
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,163.13,129.5
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,134.48,105.89
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,105.72,82.04
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,72.89,54.56
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,48.7,33.96
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,24.64,13.13
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,11.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,54.2,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,147.66,83.77
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,227.2,175.09
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,313.22,252.95
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,384.15,317.11
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,460.54,383.7
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,527.86,440.16
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,597.7,496.58
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,657.02,542.59
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,716.43,585.72
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,762.05,617.69
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,812.61,652.86
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,855.0,680.4
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,895.09,705.77
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,928.87,726.65
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,959.68,745.2
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,983.6,760.22
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,1004.05,772.89
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,1018.56,780.4
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,1029.36,785.51
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,1032.14,786.44
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,1031.06,784.99
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,1023.58,778.28
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,1012.3,769.25
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,993.37,756.3
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,970.91,741.12
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,942.78,720.8
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,911.53,698.47
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,873.3,673.96
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,832.58,647.51
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,784.92,614.59
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,735.76,580.24
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,678.91,540.22
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,626.99,502.5
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,561.63,450.9
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,497.77,398.91
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,423.52,338.22
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,353.76,278.71
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,269.75,205.96
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,195.96,135.28
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,85.34,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,52.08,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,141.71,74.97
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,215.93,165.21
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,297.42,238.1
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,366.67,299.31
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,441.87,363.05
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,503.94,413.4
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,564.81,460.75
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,623.46,505.65
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,682.46,548.08
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,731.86,582.43
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,779.94,615.24
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,822.53,642.9
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,863.07,668.72
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,894.76,688.45
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,923.54,706.14
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,947.3,721.33
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,967.86,734.44
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,982.86,742.49
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,984.32,741.59
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,987.45,743.54
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,987.01,743.27
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,978.3,736.66
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,976.03,734.64
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,957.5,722.73
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,935.67,708.83
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,905.42,687.89
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,872.45,665.19
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,833.92,639.51
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,793.25,612.18
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,744.58,578.89
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,694.8,544.36
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,637.21,503.56
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,583.33,463.06
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,517.16,411.1
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,453.47,359.69
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,378.95,299.79
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,309.89,242.09
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,225.92,171.15
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,153.68,104.93
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,68.16,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,32.12,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,92.0,42.27
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,161.28,120.75
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,236.81,186.98
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,163.21,131.52
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,43.25,31.15
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,52.56,39.1
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,62.13,47.05
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,56.11,41.89
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,50.34,36.94
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,44.59,31.94
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,38.84,26.98
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,59.25,43.92
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,79.81,60.84
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,68.17,51.1
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,56.62,41.49
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,89.53,68.55
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,124.52,97.04
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,137.69,107.62
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,151.04,118.36
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,88.06,67.1
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,30.05,19.34
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,84.32,64.16
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,143.2,112.16
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,165.31,130.2
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,187.91,148.66
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,156.21,123.07
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,125.23,97.95
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,142.53,112.39
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,160.55,127.35
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,165.45,131.86
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,170.14,136.22
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,150.53,120.46
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,131.49,105.03
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,111.77,88.68
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,92.51,72.52
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,72.92,56.04
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,53.27,39.24
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,35.7,24.02
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,18.5,8.62
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,9.24,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,26.47,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,77.79,31.52
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,146.46,111.36
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,219.92,176.97
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,284.75,234.42
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,356.7,296.34
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,419.53,349.04
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,490.53,406.31
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,548.17,451.16
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,606.98,495.48
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,658.91,532.26
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,710.73,566.97
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,753.18,594.83
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,794.23,621.21
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,829.5,643.07
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,862.71,663.23
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,741.53,573.98
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,601.78,467.13
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,627.86,486.33
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,653.13,503.45
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,483.89,376.47
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,314.06,244.53
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,293.26,228.65
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,255.32,198.92
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,243.43,189.88
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,231.7,180.85
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,181.17,141.11
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,132.28,102.14
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,131.23,101.81
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,130.32,101.5
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,251.3,201.44
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,345.12,276.63
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,309.73,248.44
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,275.43,221.37
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,237.63,191.11
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,201.21,161.33
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,161.58,128.7
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,123.8,96.86
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,84.84,63.46
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,42.66,26.52
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,19.11,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,35.69,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,99.46,33.85
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,172.22,129.46
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,250.95,200.52
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,319.3,261.85
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,394.34,327.4
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,338.92,282.23
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,244.37,201.75
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,276.34,228.13
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,309.01,254.39
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,252.98,206.18
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,192.07,153.68
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,195.85,156.12
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,199.6,158.45
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,179.72,141.61
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,160.07,125.03
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,157.71,122.98
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,155.46,121.03
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,374.02,299.06
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,588.46,466.11
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,626.47,494.83
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,663.38,522.96
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,653.51,514.43
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,642.31,505.16
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,459.91,363.37
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,282.76,221.34
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,416.08,330.25
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,542.61,430.89
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,656.58,523.18
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,746.83,593.16
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,689.8,550.83
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,633.25,508.59
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,576.89,465.69
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,521.31,422.4
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,456.39,369.88
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,394.28,318.42
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,320.43,256.83
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,256.44,201.9
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,180.17,136.79
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,115.53,77.87
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,39.58,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.44,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.88,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.75,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.63,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,3.07,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.51,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,91.4,70.86
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,193.46,154.25
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,413.27,336.4
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,652.21,525.37
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,765.66,610.25
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,871.07,687.25
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,909.34,714.29
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,945.18,739.81
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,970.86,756.62
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,993.24,771.07
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,1010.35,780.24
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,1023.91,786.95
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,1027.56,788.99
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,1027.4,788.59
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,926.4,716.97
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,797.51,624.06
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,901.96,702.37
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,972.17,754.11
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,943.7,734.34
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,912.15,712.88
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,873.49,685.48
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,832.38,656.23
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,784.2,621.61
