Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,734.63,585.66
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,684.29,548.85
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,627.27,505.74
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,560.17,452.3
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,494.82,398.96
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,419.1,336.14
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,348.19,275.02
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,260.56,199.3
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,188.76,129.07
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,70.09,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,37.82,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,103.87,16.02
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,184.53,137.15
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,271.42,215.86
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,342.38,279.42
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,420.29,346.74
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,333.81,276.66
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,191.38,156.42
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,250.05,205.14
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,301.05,246.34
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,302.36,245.19
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,287.4,231.18
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,577.74,464.93
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,850.27,663.71
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,883.42,681.84
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,913.85,699.76
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,938.64,713.77
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,960.32,725.33
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,982.98,736.25
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,992.41,738.05
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,995.99,739.63
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,995.95,739.06
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,990.1,733.44
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,980.65,725.71
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,964.03,715.96
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,944.05,704.11
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,917.92,688.65
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,888.71,671.03
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,858.75,652.35
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,818.06,626.06
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,772.64,596.42
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,725.48,564.95
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,668.96,525.32
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,612.25,483.99
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,547.42,434.15
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,484.2,383.86
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,408.88,324.15
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,342.07,268.35
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,256.03,195.14
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,181.62,123.82
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,67.13,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,47.1,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,126.25,5.23
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,208.37,156.24
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,301.51,243.71
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,375.09,311.89
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,454.99,383.36
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,523.79,442.92
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,595.46,502.6
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,650.97,546.87
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,711.72,591.88
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,766.6,631.05
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,820.57,668.54
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,865.14,697.44
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,907.49,723.97
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,944.48,746.51
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,978.58,766.76
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,1003.98,780.94
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,1025.84,792.58
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,1041.47,800.29
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,1053.26,805.49
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,1057.74,807.82
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,1058.23,807.7
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,1051.68,801.51
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,1041.18,792.92
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,1023.97,781.49
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,1003.02,767.72
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,975.12,749.72
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,943.89,729.46
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,906.12,705.9
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,865.66,680.17
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,817.11,646.97
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,766.99,612.16
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,709.86,571.57
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,652.23,529.74
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,586.39,477.22
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,521.91,423.94
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,451.06,365.4
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,380.28,304.35
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,293.02,227.56
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,215.97,149.86
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,83.23,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,43.31,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,116.52,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,198.98,148.27
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,286.06,230.2
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,357.99,295.72
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,433.46,362.04
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,498.31,416.78
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,565.46,471.02
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,625.61,518.34
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,686.2,563.09
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,737.1,598.97
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,786.85,633.35
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,830.4,663.26
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,871.89,691.38
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,897.52,707.9
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,928.44,728.29
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,952.99,742.85
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,974.32,755.15
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,989.6,763.29
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,1001.37,769.13
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,1004.71,771.15
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,1004.37,770.91
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,997.34,764.82
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,986.69,756.49
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,969.67,745.39
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,949.27,732.11
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,920.94,713.36
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,889.71,692.62
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,860.37,673.17
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,820.26,645.84
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,773.28,613.28
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,724.85,579.19
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,667.79,537.92
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,610.58,494.91
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,545.87,443.88
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,482.78,392.42
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,410.94,332.64
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,341.09,272.36
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,255.76,198.17
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,181.79,125.71
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,67.22,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,31.25,19.29
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,50.89,37.49
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,76.43,60.14
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,109.83,89.49
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,135.43,111.7
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,161.99,134.33
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,275.63,231.83
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,402.9,337.35
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,446.08,370.3
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,489.98,403.35
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,457.59,374.17
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,402.91,327.64
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,398.22,322.42
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,375.38,302.9
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,193.92,156.73
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,27.38,17.32
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,77.54,59.04
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,131.5,103.13
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,118.23,92.39
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,105.19,81.87
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,111.47,87.07
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,117.84,92.35
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,165.42,131.72
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,214.96,172.27
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,124.5,98.38
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,42.41,30.04
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,137.89,110.5
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,241.0,195.47
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,229.43,186.36
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,217.74,177.32
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,195.33,159.4
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,173.4,141.63
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,148.88,121.12
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,124.95,100.84
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,91.86,72.63
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,67.36,51.41
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,45.69,32.38
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,23.88,12.59
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.87,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.46,0.84
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.66,2.82
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.3,5.18
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,10.11,3.24
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.28,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.72,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.16,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.69,2.77
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,115.77,94.26
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,231.22,191.22
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,141.99,115.92
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,60.18,46.01
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,120.71,97.54
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,185.94,152.28
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,164.99,134.51
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,144.42,117.15
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,91.41,72.35
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,42.44,30.7
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,107.19,85.84
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,178.44,145.64
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,147.64,119.85
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,117.57,94.68
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,88.5,70.26
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,61.02,46.95
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,36.18,25.69
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,11.44,4.3
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,10.56,3.57
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.67,2.83
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.91,1.29
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.82,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.91,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.75,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.26,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.77,1.81
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,12.74,5.39
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,16.7,8.95
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,21.11,12.86
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,25.53,16.73
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,15.39,7.83
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.27,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,11.44,4.31
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,17.62,9.63
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,13.21,5.78
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,23.38,14.47
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,37.99,26.9
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,76.18,59.32
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,116.99,93.59
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,221.66,181.46
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,323.17,264.4
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,309.92,253.22
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,296.72,242.42
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,188.73,153.69
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,104.31,82.8
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,87.68,68.93
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,71.73,55.53
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,112.86,90.41
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,157.14,127.75
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,78.44,61.49
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.93,1.18
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,114.7,93.97
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,235.04,196.24
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,211.37,176.29
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,188.15,156.77
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,161.02,133.63
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,134.64,110.84
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,106.41,86.31
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,79.1,62.28
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,49.28,35.92
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,25.16,13.86
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.28,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.7,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.65,2.58
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,14.06,6.58
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,18.46,10.55
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,22.88,14.46
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,27.3,18.31
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,48.56,36.82
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,70.32,55.56
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,73.35,58.01
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,76.45,60.52
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,73.47,57.83
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,70.81,55.44
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,113.61,91.48
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,158.72,128.64
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,119.09,95.43
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.57,63.92
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,139.91,113.02
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,201.44,163.71
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,113.41,90.65
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,33.58,23.13
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,101.42,80.64
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,176.03,142.39
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,116.94,93.34
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,61.95,47.2
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,89.7,70.79
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,119.61,96.04
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,113.0,90.61
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,106.44,85.29
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,89.06,70.62
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,71.89,56.08
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,64.56,50.06
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,57.44,44.14
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,280.74,238.81
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,447.74,374.67
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,373.8,310.01
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,305.18,249.3
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,228.52,180.52
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,161.46,113.59
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,58.91,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,77.28,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,178.45,124.88
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,272.31,218.61
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,341.87,284.44
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,422.92,358.07
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,491.56,419.59
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,563.45,481.95
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,623.63,532.1
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,684.35,579.53
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,737.47,619.65
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,782.66,652.85
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,561.26,472.95
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,259.31,214.35
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,242.87,199.96
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,211.34,172.74
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,208.61,169.87
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,205.94,167.06
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,180.07,145.09
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,154.7,123.59
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,140.04,111.48
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,125.66,99.59
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,131.13,104.15
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,136.69,108.79
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,115.57,91.35
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,94.87,74.22
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,76.62,59.05
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,59.26,44.55
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,66.36,50.64
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,73.47,56.74
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,61.45,46.7
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,49.46,36.62
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,44.13,32.24
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,38.81,27.81
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,264.27,224.13
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,441.57,369.11
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,366.54,304.33
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,296.92,243.24
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,210.36,166.84
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,137.65,97.37
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,60.92,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,57.53,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,150.04,103.38
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,235.11,188.61
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,305.88,253.61
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,384.33,322.89
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,448.83,377.76
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,516.59,432.77
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,575.83,479.48
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,636.17,525.24
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,687.53,561.47
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,734.08,593.31
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,777.62,621.8
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,819.47,648.47
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,546.85,443.35
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,191.18,153.33
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,205.65,166.23
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,220.35,178.05
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,332.84,269.39
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,449.99,360.38
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,395.21,316.61
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,358.2,287.15
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,354.76,284.32
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,351.32,281.33
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,448.24,359.22
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,541.84,431.74
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,451.05,360.64
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,380.08,304.55
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,402.21,323.76
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,421.07,339.54
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,390.55,315.49
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,360.48,291.93
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,480.87,388.58
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,561.25,449.22
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,497.1,397.42
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,435.17,347.67
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,361.4,290.27
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,293.01,234.11
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,212.83,165.91
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,144.04,100.88
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,63.54,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,20.76,9.89
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,36.66,25.9
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,56.46,43.97
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,76.0,61.72
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,98.27,81.69
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,121.41,102.21
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,110.95,92.77
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,100.78,83.43
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,112.17,93.22
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,123.64,103.0
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,145.54,121.89
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,167.84,141.0
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,160.79,134.3
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,153.9,127.8
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,191.33,160.07
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,229.73,192.89
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,234.28,196.55
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,238.92,200.36
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,245.57,206.37
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,252.31,212.51
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,308.78,261.05
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,347.8,294.63
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,297.28,251.41
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,231.7,195.26
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,213.89,180.22
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,196.39,165.35
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,185.13,155.89
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,174.1,146.62
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,283.44,244.2
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,359.53,311.77
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,326.27,283.68
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,293.58,255.82
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,258.65,225.18
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,224.18,194.35
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,184.96,158.86
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,147.34,124.11
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,106.43,85.91
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,74.78,53.26
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,30.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
