Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,67.08,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,164.76,110.05
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,259.92,211.62
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,332.83,281.77
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,410.07,353.68
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,478.81,415.8
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,550.86,478.44
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,611.8,528.95
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,673.45,576.96
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,511.38,439.8
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,280.4,239.13
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,299.48,254.99
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,318.63,269.85
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,379.53,319.59
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,426.52,356.97
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,439.56,366.21
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,452.17,375.17
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,482.16,398.15
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,512.14,420.61
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,574.95,469.39
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,618.84,502.81
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,590.3,478.42
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,542.85,440.76
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,532.16,432.74
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,520.7,423.82
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,443.54,362.03
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,352.73,289.1
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,318.95,262.82
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,286.04,236.49
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,225.35,186.56
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,156.34,128.73
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,139.36,115.04
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,122.79,101.29
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,343.18,292.34
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,487.23,407.69
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,415.9,345.95
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,346.02,284.97
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,260.75,209.07
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,186.41,135.26
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,82.71,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,40.93,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,130.11,82.86
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,217.24,174.34
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,289.3,241.23
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,369.61,313.2
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,436.38,372.02
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,506.99,431.98
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,567.79,482.0
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,629.95,531.54
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,683.1,571.75
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,735.92,610.58
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,489.57,412.28
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,165.05,135.3
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,237.76,197.14
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,300.67,248.93
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,242.06,199.51
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,171.51,139.89
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,185.54,151.46
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,199.79,162.99
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,165.23,134.14
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,131.68,106.01
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,226.69,185.75
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,315.69,258.51
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,215.95,176.43
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,113.3,90.44
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,112.99,90.41
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,112.74,90.35
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,103.16,82.42
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,93.65,74.54
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,429.54,364.68
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,700.3,581.34
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,644.08,537.62
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,588.06,493.74
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,524.95,441.78
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,463.55,389.65
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,389.35,325.49
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,320.37,263.92
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,237.4,189.76
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,165.21,119.31
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,74.24,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,46.52,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,137.41,82.2
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,228.05,178.65
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,298.98,244.53
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,378.13,315.55
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,443.17,373.36
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,511.73,432.34
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,330.5,280.75
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,83.47,65.8
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,82.32,64.69
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,81.41,63.64
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,87.91,68.84
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,94.46,74.04
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,140.94,112.59
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,189.39,152.15
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,196.73,157.94
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,204.21,163.9
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,318.1,257.67
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,437.82,353.45
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,561.57,453.71
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,666.93,537.85
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,632.57,508.91
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,597.35,479.86
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,648.3,521.96
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,713.66,573.7
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,733.35,589.5
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,755.22,605.52
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,710.18,572.52
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,658.48,534.12
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,605.47,492.81
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,553.26,451.69
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,505.58,414.86
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,458.8,377.97
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,409.3,337.63
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,360.52,296.82
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,348.0,284.78
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,327.34,263.76
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,243.36,190.25
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,170.26,120.57
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,76.57,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,47.16,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,138.29,80.41
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,230.87,182.72
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,302.45,250.0
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,382.42,322.05
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,448.53,379.97
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,515.29,436.18
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,575.67,485.41
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,637.11,533.05
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,690.24,571.36
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,742.8,608.13
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,787.13,637.73
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,829.73,665.36
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,864.9,686.97
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,897.53,706.36
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,914.53,713.93
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,937.22,725.36
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,955.04,733.67
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,969.58,739.65
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,975.54,739.71
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,977.95,737.19
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,972.81,728.05
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,964.16,716.46
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,947.97,705.5
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,928.48,692.63
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,902.64,675.5
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,873.91,656.58
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,846.45,640.63
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,808.23,617.13
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,760.99,587.79
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,712.55,556.79
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,657.94,519.69
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,603.15,481.04
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,538.83,431.76
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,479.63,384.64
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,406.89,326.81
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,338.97,270.18
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,255.44,198.78
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,182.66,129.9
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,81.56,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,29.62,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,114.37,61.26
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,201.47,155.45
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,272.58,220.15
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,352.31,290.05
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,421.51,349.67
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,495.4,411.04
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,555.43,459.7
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,616.92,508.04
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,672.2,548.34
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,723.69,584.4
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,768.7,616.67
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,812.16,647.47
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,850.54,673.04
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,886.73,696.8
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,912.42,714.01
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,935.1,729.19
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,951.44,738.58
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,974.24,752.62
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,979.72,756.33
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,981.63,757.86
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,976.43,754.64
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,967.68,749.2
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,952.61,738.84
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,934.18,726.35
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,908.98,709.2
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,880.79,689.98
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,845.48,666.9
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,807.82,641.92
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,768.07,613.94
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,719.54,579.08
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,665.25,540.04
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,610.67,499.67
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,546.73,448.42
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,484.41,396.9
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,411.97,336.39
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,347.64,280.26
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,263.88,207.09
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,190.8,137.05
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,85.27,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,32.33,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,117.93,61.09
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,206.59,162.79
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,278.36,229.67
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,358.86,301.38
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,252.06,213.72
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,83.16,66.8
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,350.21,298.9
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,617.38,513.33
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,670.29,548.55
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,722.86,583.6
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,474.78,390.26
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,150.29,120.45
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,167.71,135.37
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,185.48,149.57
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,192.34,154.6
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,199.31,159.75
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,208.29,166.62
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,217.42,173.59
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,197.71,157.45
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,178.28,141.6
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,203.35,161.88
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,228.83,182.15
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,283.69,226.37
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,322.3,257.26
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,336.03,268.89
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,348.95,280.01
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,361.71,290.79
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,357.29,288.33
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,217.26,176.06
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,93.57,73.1
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,83.67,65.3
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,73.83,57.28
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,297.9,248.52
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,460.03,376.92
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,386.39,315.16
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,317.76,256.8
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,235.52,185.88
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,163.69,118.81
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,73.36,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,10.11,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,20.26,11.44
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,32.2,22.4
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,44.87,33.88
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,58.15,45.7
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,71.43,57.35
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,62.29,49.21
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,54.77,42.49
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,63.67,50.05
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,72.76,57.69
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,95.86,77.4
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,119.44,97.31
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,128.07,104.2
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,136.77,111.13
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,199.91,164.42
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,283.34,233.03
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,225.81,184.65
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,186.62,151.5
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,199.85,162.56
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,213.27,173.62
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,216.37,175.84
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,219.54,178.2
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,183.54,148.57
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,148.4,119.48
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,149.29,120.22
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,150.33,121.03
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,155.29,125.45
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,160.41,130.02
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,157.08,127.6
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,153.79,125.23
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,373.07,312.44
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,548.44,452.82
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,482.67,398.71
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,422.91,349.64
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,350.67,289.57
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,284.22,232.42
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,207.53,165.33
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,140.85,103.31
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,64.42,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,92.53,39.14
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,193.55,149.57
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,264.75,215.72
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,344.84,287.25
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,414.01,348.52
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,488.05,412.1
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,548.18,462.21
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,609.86,512.07
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,661.72,550.95
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,717.84,591.73
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,462.51,386.1
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,129.71,103.16
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,131.67,104.48
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,133.74,105.62
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,127.86,100.45
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,122.17,95.49
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,134.46,105.26
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,146.91,115.1
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,133.77,104.38
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,120.89,93.91
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,128.32,99.78
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,135.86,105.75
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,102.05,78.32
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,69.95,52.12
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,105.67,81.32
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,144.12,112.5
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,144.23,112.74
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,144.55,113.21
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,106.54,82.42
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,69.96,52.5
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,63.22,47.15
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,56.55,41.78
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,293.76,243.71
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,474.48,388.95
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,402.44,327.35
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,335.11,268.92
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,252.34,196.96
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,179.93,129.54
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,82.02,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,94.09,34.19
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,200.38,149.61
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,270.68,213.62
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,349.92,282.41
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,414.19,337.61
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,482.24,393.94
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,542.46,442.58
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,604.26,491.13
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,655.61,529.87
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,702.54,564.17
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,496.14,401.08
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,206.06,162.56
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,217.81,171.79
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,229.71,180.65
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,346.68,274.76
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,468.39,369.76
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,433.41,340.3
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,379.18,296.75
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,443.26,346.75
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,489.34,382.4
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,576.47,449.87
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,643.55,501.44
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,802.93,621.94
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,923.99,706.51
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,901.96,689.24
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,876.8,670.94
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,842.15,647.91
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,805.13,623.12
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,728.96,568.76
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,659.09,518.41
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,639.21,504.45
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,611.57,483.65
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,549.66,435.44
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,492.42,389.42
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,419.76,332.06
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,351.68,275.95
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,269.98,207.08
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,198.05,141.23
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,89.68,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,43.41,12.72
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,92.61,73.22
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,131.92,111.78
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,164.86,143.63
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,202.34,178.89
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,241.35,214.79
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,275.33,245.24
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,309.68,275.32
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,341.01,302.8
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,372.72,330.23
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,431.59,380.41
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,477.86,419.22
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,511.18,446.33
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,544.43,473.1
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,603.48,523.65
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,681.18,588.48
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,692.48,596.9
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,701.88,604.07
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,617.24,531.65
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,529.84,456.29
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,492.01,423.04
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,453.94,389.41
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,477.26,410.45
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,499.16,430.11
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,635.86,549.11
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,737.41,636.62
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,618.46,537.2
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,497.35,434.07
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,637.13,558.22
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,744.43,648.41
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,689.32,603.22
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,633.83,557.58
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,570.26,502.44
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,507.86,446.76
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,437.1,381.8
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,367.43,316.16
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,285.24,238.94
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,212.49,165.58
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,96.44,5.92
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
